,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/2/15 13:00,,,,19.3,17.4,18.3,17.5,18.6,16.7,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 14:00,,,,19.3,17.4,18.4,17.5,18.6,16.7,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 15:00,,,,19.2,17.4,18.3,17.5,18.6,16.7,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 16:00,,,,19.3,17.5,18.4,17.5,18.6,16.7,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 17:00,,,,19.2,17.4,18.4,17.5,18.5,16.6,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 18:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 19:00,,,,19.3,17.4,18.3,17.5,18.6,16.7,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/15 20:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,10,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/15 21:00,,,,19.3,17.4,18.3,17.5,18.6,16.7,1.5,1.5,10,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/15 22:00,,,,19.3,17.4,18.3,17.5,18.6,16.7,1.5,1.5,10,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/15 23:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/16 0:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/16 1:00,,,,19.2,17.4,18.3,17.5,18.6,16.7,1.5,1.5,9.9,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 2:00,,,,19.2,17.4,18.3,17.5,18.6,16.7,1.5,1.5,9.9,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 3:00,,,,19.2,17.4,18.3,17.5,18.5,16.7,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 4:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 5:00,,,,19.2,17.4,18.3,17.5,18.6,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 6:00,,,,19.2,17.4,18.3,17.5,18.5,16.7,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 7:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 8:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 9:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 10:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 11:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 12:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 13:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 14:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 15:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 16:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 17:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 18:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/16 19:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 20:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 21:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/16 22:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.7,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/16 23:00,,,,19.1,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 0:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 1:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 2:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 3:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 4:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 5:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 6:00,,,,19.1,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 7:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 8:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 9:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 10:00,,,,19.2,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 11:00,,,,19.1,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 12:00,,,,19.1,17.4,18.3,17.5,18.5,16.6,1.5,1.5,9.6,10,ND,2.30E-01,ND,2.30E-01,
2019/2/17 13:00,,,,19.2,17.4,18.3,17.4,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 14:00,,,,19.2,17.4,18.3,17.4,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 15:00,,,,19.1,17.4,18.2,17.4,18.5,16.6,1.5,1.5,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 16:00,,,,19.1,17.4,18.2,17.5,18.5,16.6,1.5,1.5,9.7,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 17:00,,,,19.1,17.4,18.2,17.5,18.5,16.6,1.5,1.5,9.7,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 18:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/17 19:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.1,ND,2.30E-01,ND,2.30E-01,
2019/2/17 20:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/17 21:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/2/17 22:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/17 23:00,,,,19.1,17.4,18.2,17.5,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 0:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 1:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 2:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 3:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 4:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 5:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 6:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 7:00,,,,19.1,17.3,18.2,17.4,18.4,16.6,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 8:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,9.9,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 9:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,9.9,10.3,ND,2.30E-01,ND,2.30E-01,
2019/2/18 10:00,,,,19.1,17.3,18.2,17.5,18.4,16.6,1.5,1.5,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/2/18 11:00,,,,19.1,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/18 12:00,,,,19.1,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/18 13:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/18 14:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.5,ND,2.30E-01,ND,2.30E-01,
2019/2/18 15:00,,,,19.1,17.4,18.2,17.4,18.4,16.6,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 16:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 17:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 18:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 19:00,,,,19.1,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.2,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 20:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.2,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/18 21:00,,,,19.1,17.4,18.2,17.4,18.4,16.6,1.5,1.5,10.2,10.7,ND,2.30E-01,ND,2.30E-01,
2019/2/18 22:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.3,10.7,ND,2.30E-01,ND,2.30E-01,
2019/2/18 23:00,,,,19.1,17.4,18.2,17.4,18.4,16.5,1.5,1.5,10.2,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 0:00,,,,19.1,17.4,18.2,17.4,18.4,16.5,1.5,1.5,10.2,10.7,ND,2.30E-01,ND,2.30E-01,
2019/2/19 1:00,,,,19.1,17.4,18.2,17.4,18.4,16.6,1.5,1.5,10.2,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 2:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 3:00,,,,19.1,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 4:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 5:00,,,,19.1,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 6:00,,,,19.1,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 7:00,,,,19.1,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 8:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 9:00,,,,19,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 10:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.2,10.6,ND,2.30E-01,ND,2.30E-01,
2019/2/19 11:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.2,10.7,ND,2.30E-01,ND,2.30E-01,
2019/2/19 12:00,,,,19.1,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.3,10.7,ND,2.30E-01,ND,2.30E-01,
2019/2/19 13:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/19 14:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/19 15:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/19 16:00,,,,19,17.3,18.1,17.4,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/19 17:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/19 18:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/19 19:00,,,,19.1,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/19 20:00,,,,19,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/19 21:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/19 22:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/19 23:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 0:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 1:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 2:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 3:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 4:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 5:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 6:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 7:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 8:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 9:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 10:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 11:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 12:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 13:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.4,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 14:00,,,,19,17.3,18.2,17.4,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 15:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 16:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 17:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 18:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/20 19:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 20:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 21:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 22:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/20 23:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 0:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 1:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 2:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 3:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.4,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 4:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 5:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 6:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 7:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 8:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 9:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 10:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 11:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.3,10.8,ND,2.30E-01,ND,2.30E-01,
2019/2/21 12:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.4,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 13:00,,,,19,17.4,18.2,17.5,18.4,16.5,1.5,1.5,10.5,10.9,ND,2.30E-01,ND,2.30E-01,
2019/2/21 14:00,,,,19,17.3,18.2,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/21 15:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/21 16:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/21 17:00,,,,19,17.3,18.1,17.5,18.4,16.5,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/21 18:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/21 19:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/21 20:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/21 21:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/21 22:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/21 23:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 0:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 1:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 2:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 3:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 4:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 5:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 6:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 7:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 8:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 9:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/22 10:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 11:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 12:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 13:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 14:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 15:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.8,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 16:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 17:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 18:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 19:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 20:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 21:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 22:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/22 23:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 0:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 1:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 2:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 3:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 4:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 5:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 6:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 7:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 8:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 9:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 10:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 11:00,,,,19,17.4,18.2,17.6,18.5,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 12:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 13:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 14:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/2/23 15:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.5,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 16:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 17:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 18:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 19:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 20:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 21:00,,,,19,17.4,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 22:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/23 23:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 0:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 1:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 2:00,,,,19,17.3,18.2,17.5,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 3:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 4:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 5:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 6:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 7:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 8:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 9:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 10:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 11:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 12:00,,,,19,17.3,18.1,17.6,18.4,16.5,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.30E-01,
2019/2/24 13:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/24 14:00,,,,19,17.3,18.1,17.6,18.4,16.5,1.5,1.5,10.7,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/24 15:00,,,,19,17.3,18.1,17.5,18.4,16.6,1.5,1.5,10.8,11.2,ND,2.30E-01,ND,2.30E-01,
2019/2/24 16:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 17:00,,,,19,17.4,18.2,17.5,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 18:00,,,,19,17.3,18.1,17.6,18.4,16.5,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 19:00,,,,19,17.3,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 20:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 21:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 22:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/24 23:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 0:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 1:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.9,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 2:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 3:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 4:00,,,,19,17.4,18.2,17.6,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 5:00,,,,19,17.3,18.1,17.6,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 6:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 7:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 8:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 9:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 10:00,,,,19,17.3,18.1,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 11:00,,,,19,17.3,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 12:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/25 13:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 14:00,,,,19,17.3,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 15:00,,,,19,17.4,18.1,17.6,18.5,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 16:00,,,,19,17.4,18.2,17.6,18.5,16.6,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 17:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/25 18:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 19:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 20:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 21:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/25 22:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.9,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/25 23:00,,,,19,17.4,18.2,17.6,18.5,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 0:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 1:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 2:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 3:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 4:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.8,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 5:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 6:00,,,,19,17.4,18.2,17.6,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 7:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 8:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 9:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 10:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 11:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 12:00,,,,19,17.4,18.2,17.7,18.5,16.6,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 13:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 14:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 15:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/26 16:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 17:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 18:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 19:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 20:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 21:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 22:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/26 23:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 0:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 1:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 2:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/27 3:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 4:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 5:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/27 6:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 7:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 8:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/27 9:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 10:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 11:00,,,,19.1,17.4,18.2,17.6,18.4,16.7,1.5,1.5,10.9,11.3,ND,2.30E-01,ND,2.30E-01,
2019/2/27 12:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 13:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 14:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 15:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 16:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 17:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 18:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.8,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 19:00,,,,19,17.4,18.2,17.6,18.4,16.6,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 20:00,,,,19,17.4,18.2,17.7,18.4,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 21:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/27 22:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/27 23:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 0:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 1:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 2:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 3:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 4:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 5:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 6:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 7:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 8:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 9:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 10:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 11:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 12:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 13:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 14:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 15:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 16:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 17:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 18:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 19:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/2/28 20:00,,,,19.1,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/28 21:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/28 22:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/2/28 23:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/3/1 0:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/3/1 1:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 2:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.9,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 3:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 4:00,,,,19.1,17.4,18.3,17.6,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 5:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 6:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 7:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.8,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 8:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.3,ND,2.30E-01,ND,2.30E-01,
2019/3/1 9:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/3/1 10:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.30E-01,ND,2.30E-01,
2019/3/1 11:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 12:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 13:00,,,,19,17.4,18.3,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 14:00,,,,19,17.4,18.3,17.6,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 15:00,,,,19,17.4,18.2,17.6,18.4,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 16:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 17:00,,,,19,17.4,18.3,17.6,18.5,16.7,1.5,1.5,11.1,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/1 18:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 19:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 20:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 21:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 22:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/1 23:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 0:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 1:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 2:00,,,,19,17.4,18.2,17.6,18.5,16.7,1.5,1.5,11.2,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 3:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 4:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 5:00,,,,19,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 6:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 7:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 8:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 9:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 10:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 11:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.1,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/2 12:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.2,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/2 13:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/2 14:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 15:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 16:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 17:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 18:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 19:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 20:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 21:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 22:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/2 23:00,,,,19,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 0:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 1:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 2:00,,,,19.1,17.4,18.2,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 3:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 4:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 5:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 6:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/3 7:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 8:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/3 9:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 10:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/3 11:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 12:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 13:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 14:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 15:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 16:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 17:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 18:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 19:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 20:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 21:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 22:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/3 23:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/4 0:00,,,,19.1,17.5,18.3,17.7,18.6,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/4 1:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/4 2:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/4 3:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 4:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 5:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 6:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 7:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 8:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 9:00,,,,19.1,17.5,18.3,17.8,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/4 10:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/4 11:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 12:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 13:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 14:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/4 15:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/4 16:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/4 17:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/4 18:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/4 19:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/4 20:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/4 21:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/4 22:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/4 23:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/5 0:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 1:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 2:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 3:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 4:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 5:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 6:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 7:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 8:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 9:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,10.9,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/5 10:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 11:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 12:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/5 13:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.30E-01,ND,2.30E-01,
2019/3/5 14:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/5 15:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/5 16:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/5 17:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/5 18:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/5 19:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/5 20:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/5 21:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/5 22:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/5 23:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/6 0:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/6 1:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 2:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 3:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 4:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/6 5:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 6:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 7:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 8:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 9:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/6 10:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 11:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.1,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/6 12:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/6 13:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/6 14:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/6 15:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/6 16:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/6 17:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/6 18:00,,,,19.1,17.5,18.3,17.7,18.6,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/6 19:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/6 20:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/6 21:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/6 22:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/6 23:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/7 0:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/7 1:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 2:00,,,,19.1,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 3:00,,,,19.2,17.5,18.3,17.8,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 4:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.30E-01,ND,2.30E-01,
2019/3/7 5:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 6:00,,,,19.1,17.6,18.4,17.8,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 7:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 8:00,,,,19.1,17.6,18.4,17.8,18.6,16.8,1.5,1.5,11.3,11.8,ND,2.20E-01,ND,2.30E-01,
2019/3/7 9:00,,,,19.2,17.6,18.4,17.8,18.6,16.8,1.5,1.5,11.2,11.7,ND,2.20E-01,ND,2.30E-01,
2019/3/7 10:00,,,,19.2,17.6,18.4,17.8,18.6,16.8,1.5,1.5,11.2,11.7,ND,2.20E-01,ND,2.30E-01,
2019/3/7 11:00,,,,19.2,17.5,18.4,17.8,18.6,16.8,1.5,1.5,11.2,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/7 12:00,,,,19.2,17.6,18.4,17.8,18.6,16.8,1.5,1.5,11.1,11.7,ND,2.30E-01,ND,2.30E-01,
2019/3/7 13:00,,,,19.2,17.5,18.4,17.8,18.6,16.8,1.5,1.5,11.2,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/7 14:00,,,,19.1,17.5,18.4,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.30E-01,ND,2.30E-01,
2019/3/7 15:00,,,,19.2,17.6,18.4,17.8,18.6,16.9,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/7 16:00,,,,19.1,17.5,18.4,17.8,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/7 17:00,,,,19.1,17.6,18.4,17.7,18.6,16.8,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/3/7 18:00,,,,19.1,17.6,18.4,17.7,18.6,16.8,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/3/7 19:00,,,,19.1,17.5,18.4,17.8,18.6,16.8,1.5,1.5,10.9,11.4,ND,2.20E-01,ND,2.30E-01,
2019/3/7 20:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,10.8,11.3,ND,2.20E-01,ND,2.30E-01,
2019/3/7 21:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10.7,11.2,ND,2.20E-01,ND,2.30E-01,
2019/3/7 22:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.30E-01,
2019/3/7 23:00,,,,19.1,17.5,18.4,17.8,18.6,16.8,1.5,1.5,10.5,11,ND,2.30E-01,ND,2.30E-01,
2019/3/8 0:00,,,,19.2,17.5,18.4,17.8,18.6,16.8,1.5,1.5,10.5,11,ND,2.20E-01,ND,2.30E-01,
2019/3/8 1:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10.4,10.9,ND,2.20E-01,ND,2.30E-01,
2019/3/8 2:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,10.3,10.8,ND,2.20E-01,ND,2.30E-01,
2019/3/8 3:00,,,,19.2,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10.2,10.7,ND,2.30E-01,ND,2.30E-01,
2019/3/8 4:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10.2,10.6,ND,2.20E-01,ND,2.30E-01,
2019/3/8 5:00,,,,19.2,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10.1,10.6,ND,2.20E-01,ND,2.30E-01,
2019/3/8 6:00,,,,19.1,17.5,18.3,17.7,18.6,16.8,1.5,1.5,10,10.5,ND,2.20E-01,ND,2.30E-01,
2019/3/8 7:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,10,10.4,ND,2.20E-01,ND,2.30E-01,
2019/3/8 8:00,,,,19.1,17.5,18.4,17.7,18.6,16.8,1.5,1.5,9.9,10.4,ND,2.20E-01,ND,2.30E-01,
2019/3/8 9:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/3/8 10:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.8,10.3,ND,2.20E-01,ND,2.30E-01,
2019/3/8 11:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.8,10.3,ND,2.20E-01,ND,2.30E-01,
2019/3/8 12:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.8,10.2,ND,2.20E-01,ND,2.30E-01,
2019/3/8 13:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.7,10.2,ND,2.20E-01,ND,2.30E-01,
2019/3/8 14:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.6,10.1,ND,2.20E-01,ND,2.30E-01,
2019/3/8 15:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.6,10.1,ND,2.20E-01,ND,2.30E-01,
2019/3/8 16:00,,,,19.1,17.5,18.3,17.7,18.5,16.8,1.5,1.5,9.6,10.1,ND,2.20E-01,ND,2.30E-01,
2019/3/8 17:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.5,10,ND,2.20E-01,ND,2.30E-01,
2019/3/8 18:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/3/8 19:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.4,10,ND,2.30E-01,ND,2.30E-01,
2019/3/8 20:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.3,9.9,ND,2.20E-01,ND,2.30E-01,
2019/3/8 21:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.3,9.8,ND,2.20E-01,ND,2.30E-01,
2019/3/8 22:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.3,9.8,ND,2.20E-01,ND,2.30E-01,
2019/3/8 23:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.2,9.7,ND,2.20E-01,ND,2.30E-01,
2019/3/9 0:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.1,9.6,ND,2.20E-01,ND,2.30E-01,
2019/3/9 1:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/3/9 2:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/3/9 3:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/3/9 4:00,,,,19.2,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9,9.5,ND,2.20E-01,ND,2.30E-01,
2019/3/9 5:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,9,9.5,ND,2.20E-01,ND,2.30E-01,
2019/3/9 6:00,,,,19.1,17.5,18.3,17.6,18.5,16.7,1.5,1.5,8.9,9.4,ND,2.20E-01,ND,2.30E-01,
2019/3/9 7:00,,,,19.1,17.5,18.3,17.6,18.5,16.7,1.5,1.5,8.9,9.4,ND,2.20E-01,ND,2.30E-01,
2019/3/9 8:00,,,,19.1,17.5,18.3,17.7,18.5,16.7,1.5,1.5,8.9,9.3,ND,2.30E-01,ND,2.30E-01,
2019/3/9 9:00,,,,19.1,17.4,18.3,17.7,18.5,16.7,1.5,1.5,8.8,9.3,ND,2.30E-01,ND,2.30E-01,
2019/3/9 10:00,,,,19.1,17.4,18.3,17.6,18.5,16.7,1.5,1.5,8.8,9.3,ND,2.30E-01,ND,2.30E-01,
2019/3/9 11:00,,,,19.1,17.4,18.3,17.6,18.5,16.7,1.5,1.5,8.8,9.3,ND,2.20E-01,ND,2.30E-01,
2019/3/9 12:00,,,,19.1,17.4,18.3,17.6,18.5,16.7,1.5,1.5,8.8,9.4,ND,2.20E-01,ND,2.30E-01,
2019/3/9 13:00,,,,19.1,17.4,18.3,17.6,18.5,16.7,1.5,1.5,8.9,9.3,ND,2.30E-01,ND,2.30E-01,
