,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/4/1 6:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 7:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/1 8:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 9:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.20E-01,ND,2.30E-01,
2019/4/1 10:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.20E-01,ND,2.30E-01,
2019/4/1 11:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 12:00,,,,18.2,16.7,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/1 13:00,,,,18.2,16.7,17.5,17,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 14:00,,,,18.2,16.7,17.5,17,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 15:00,,,,18.2,16.8,17.6,17,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 16:00,,,,18.2,16.7,17.5,16.9,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 17:00,,,,18.2,16.7,17.5,16.9,17.7,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 18:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/1 19:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/1 20:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/1 21:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 22:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,10,ND,2.30E-01,ND,2.30E-01,
2019/4/1 23:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,10,ND,2.30E-01,ND,2.30E-01,
2019/4/2 0:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/2 1:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/2 2:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,9.9,ND,2.20E-01,ND,2.30E-01,
2019/4/2 3:00,,,,18.1,16.7,17.5,16.9,17.6,16.3,2,2.4,9.4,9.8,ND,2.30E-01,ND,2.20E-01,
2019/4/2 4:00,,,,18.2,16.7,17.5,16.9,17.6,16.3,2,2.4,9.3,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/2 5:00,,,,18.1,16.7,17.5,16.9,17.6,16.3,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 6:00,,,,18.1,16.7,17.5,16.9,17.6,16.3,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.20E-01,
2019/4/2 7:00,,,,18.1,16.7,17.5,16.9,17.6,16.3,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 8:00,,,,18.1,16.7,17.5,16.9,17.6,16.3,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 9:00,,,,18.1,16.7,17.5,16.9,17.6,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 10:00,,,,18.1,16.6,17.5,16.9,17.6,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 11:00,,,,18.1,16.6,17.4,16.9,17.6,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 12:00,,,,18.1,16.7,17.5,16.9,17.6,16.2,2,2.4,9.3,9.8,ND,2.20E-01,ND,2.30E-01,
2019/4/2 13:00,,,,18.1,16.6,17.4,16.9,17.5,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.20E-01,
2019/4/2 14:00,,,,18.1,16.6,17.4,16.9,17.5,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 15:00,,,,18.1,16.6,17.4,16.9,17.5,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 16:00,,,,18.1,16.6,17.4,16.9,17.6,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 17:00,,,,18.1,16.6,17.4,16.9,17.5,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 18:00,,,,18.1,16.6,17.4,16.9,17.5,16.2,2,2.4,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/2 19:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.2,9.8,ND,2.20E-01,ND,2.30E-01,
2019/4/2 20:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.2,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/2 21:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.2,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/2 22:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.20E-01,ND,2.30E-01,
2019/4/2 23:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 0:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 1:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 2:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 3:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 4:00,,,,18,16.6,17.4,16.8,17.5,16.2,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 5:00,,,,18.1,16.6,17.4,16.8,17.5,16.2,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 6:00,,,,18,16.6,17.4,16.8,17.5,16.2,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 7:00,,,,18,16.5,17.4,16.8,17.5,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 8:00,,,,18,16.5,17.4,16.8,17.5,16.2,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 9:00,,,,18,16.5,17.4,16.8,17.5,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.20E-01,
2019/4/3 10:00,,,,18,16.5,17.4,16.8,17.5,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 11:00,,,,18,16.5,17.4,16.8,17.4,16.1,2,2.4,9,9.5,ND,2.20E-01,ND,2.30E-01,
2019/4/3 12:00,,,,18,16.5,17.4,16.8,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 13:00,,,,18,16.5,17.4,16.8,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 14:00,,,,18,16.5,17.4,16.8,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 15:00,,,,18,16.5,17.3,16.8,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 16:00,,,,18,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 17:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 18:00,,,,18,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 19:00,,,,18,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/3 20:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 21:00,,,,18,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/3 22:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.20E-01,
2019/4/3 23:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 0:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 1:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 2:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 3:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 4:00,,,,17.9,16.5,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 5:00,,,,17.9,16.4,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 6:00,,,,17.9,16.4,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 7:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 8:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 9:00,,,,17.9,16.4,17.3,16.7,17.4,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 10:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9,9.5,ND,2.20E-01,ND,2.30E-01,
2019/4/4 11:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.20E-01,
2019/4/4 12:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9,9.5,ND,2.30E-01,ND,2.30E-01,
2019/4/4 13:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 14:00,,,,17.9,16.4,17.3,16.7,17.3,16.1,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 15:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 16:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 17:00,,,,17.9,16.4,17.2,16.7,17.3,16.1,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 18:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 19:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 20:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 21:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 22:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/4 23:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/5 0:00,,,,17.8,16.4,17.2,16.7,17.3,16,2,2.4,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/5 1:00,,,,17.8,16.3,17.2,16.6,17.3,16,2,2.5,9.1,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/5 2:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.5,9.1,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/5 3:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.5,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/5 4:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.5,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/5 5:00,,,,17.8,16.3,17.2,16.6,17.3,16,2,2.5,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/5 6:00,,,,17.8,16.3,17.2,16.6,17.3,16,2,2.5,9.1,9.6,ND,2.30E-01,ND,2.20E-01,
2019/4/5 7:00,,,,17.8,16.4,17.2,16.6,17.3,16,2,2.5,9.1,9.6,ND,2.30E-01,ND,2.30E-01,
2019/4/5 8:00,,,,17.8,16.3,17.2,16.6,17.2,16,2,2.5,9.1,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/5 9:00,,,,17.8,16.3,17.2,16.6,17.2,16,2,2.5,9.2,9.7,ND,2.30E-01,ND,2.30E-01,
2019/4/5 10:00,,,,17.8,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/5 11:00,,,,17.8,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/5 12:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/5 13:00,,,,17.8,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.8,ND,2.30E-01,ND,2.30E-01,
2019/4/5 14:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/5 15:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.3,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/5 16:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.4,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/5 17:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.4,9.9,ND,2.30E-01,ND,2.30E-01,
2019/4/5 18:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.4,10,ND,2.30E-01,ND,2.20E-01,
2019/4/5 19:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.5,9.4,10,ND,2.30E-01,ND,2.30E-01,
2019/4/5 20:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.4,10,ND,2.30E-01,ND,2.30E-01,
2019/4/5 21:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/5 22:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/5 23:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 0:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 1:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 2:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 3:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 4:00,,,,17.7,16.3,17.2,16.6,17.2,16,1.9,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 5:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 6:00,,,,17.7,16.4,17.2,16.6,17.2,16,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 7:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 8:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.5,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/6 9:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.5,10,ND,2.30E-01,ND,2.30E-01,
2019/4/6 10:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.5,10.1,ND,2.30E-01,ND,2.30E-01,
2019/4/6 11:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.5,10.1,ND,2.30E-01,ND,2.20E-01,
2019/4/6 12:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/4/6 13:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/4/6 14:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.7,10.1,ND,2.30E-01,ND,2.30E-01,
2019/4/6 15:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.5,9.7,10.2,ND,2.30E-01,ND,2.30E-01,
2019/4/6 16:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.5,9.7,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 17:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 18:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.7,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 19:00,,,,17.7,16.4,17.2,16.6,17.2,16.1,2,2.4,9.7,10.3,ND,2.20E-01,ND,2.30E-01,
2019/4/6 20:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 21:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 22:00,,,,17.7,16.4,17.2,16.6,17.2,16,1.9,2.4,9.7,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/6 23:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 0:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 1:00,,,,17.7,16.4,17.1,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 2:00,,,,17.7,16.3,17.2,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 3:00,,,,17.7,16.4,17.2,16.6,17.2,16.1,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 4:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 5:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 6:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 7:00,,,,17.7,16.3,17.2,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 8:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 9:00,,,,17.7,16.4,17.2,16.6,17.2,16,2,2.5,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 10:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 11:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.8,10.3,ND,2.30E-01,ND,2.30E-01,
2019/4/7 12:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.4,ND,2.20E-01,ND,2.30E-01,
2019/4/7 13:00,,,,17.6,16.3,17.1,16.6,17.2,16,2,2.4,9.8,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/7 14:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/7 15:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 16:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 17:00,,,,17.7,16.3,17.1,16.6,17.2,16,2,2.4,9.9,10.5,ND,2.20E-01,ND,2.30E-01,
2019/4/7 18:00,,,,17.6,16.3,17.1,16.6,17.2,16,2,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 19:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 20:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 21:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 22:00,,,,17.6,16.3,17.1,16.6,17.2,16,2,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/7 23:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 0:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.20E-01,
2019/4/8 1:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 2:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 3:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 4:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 5:00,,,,17.6,16.3,17.1,16.6,17.2,16,2,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 6:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.20E-01,
2019/4/8 7:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/8 8:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/8 9:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.20E-01,
2019/4/8 10:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/8 11:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 12:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 13:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 14:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 15:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 16:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 17:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 18:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 19:00,,,,17.6,16.3,17.1,16.5,17.2,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 20:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 21:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/8 22:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.20E-01,ND,2.30E-01,
2019/4/8 23:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 0:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 1:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 2:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 3:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.9,10.4,ND,2.20E-01,ND,2.30E-01,
2019/4/9 4:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 5:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 6:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 7:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,9.8,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 8:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,9.9,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 9:00,,,,17.6,16.3,17,16.6,17.1,16,1.9,2.4,9.9,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 10:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.4,ND,2.30E-01,ND,2.30E-01,
2019/4/9 11:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 12:00,,,,17.6,16.3,17,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 13:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 14:00,,,,17.6,16.3,17,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/9 15:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 16:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 17:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10.1,10.6,ND,2.30E-01,ND,2.20E-01,
2019/4/9 18:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 19:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.20E-01,
2019/4/9 20:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 21:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 22:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/9 23:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 0:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 1:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 2:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 3:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 4:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 5:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.20E-01,ND,2.30E-01,
2019/4/10 6:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 7:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 8:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 9:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 10:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 11:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.20E-01,
2019/4/10 12:00,,,,17.5,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 13:00,,,,17.6,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 14:00,,,,17.5,16.3,17,16.5,17.1,16,1.9,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 15:00,,,,17.6,16.3,17,16.6,17.1,16,1.9,2.4,10.1,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 16:00,,,,17.6,16.3,17,16.6,17.1,16,2,2.4,10,10.5,ND,2.20E-01,ND,2.30E-01,
2019/4/10 17:00,,,,17.5,16.3,17.1,16.5,17.1,16,2,2.4,10,10.6,ND,2.30E-01,ND,2.30E-01,
2019/4/10 18:00,,,,17.5,16.3,17,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.20E-01,
2019/4/10 19:00,,,,17.6,16.3,17.1,16.6,17.1,16,1.9,2.4,10,10.5,ND,2.20E-01,ND,2.30E-01,
2019/4/10 20:00,,,,17.5,16.3,17.1,16.5,17.1,16,1.9,2.4,10,10.5,ND,2.30E-01,ND,2.30E-01,
2019/4/10 21:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,10,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/10 22:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.9,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/10 23:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.5,9.9,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/11 0:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/11 1:00,,,,17.5,16.3,17.1,16.5,17.1,16,2,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/11 2:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.5,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/11 3:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/11 4:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/11 5:00,,,,17.5,16.3,17.1,16.5,17.1,16,2,2.4,9.7,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/11 6:00,,,,17.5,16.3,17.1,16.5,17.1,16,2,2.4,9.7,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/11 7:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.7,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/11 8:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 9:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.4,9.6,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/11 10:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 11:00,,,,17.6,16.3,17.1,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 12:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 13:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 14:00,,,,17.6,16.3,17,16.5,17.1,15.9,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 15:00,,,,17.5,16.3,17,16.5,17.1,15.9,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 16:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 17:00,,,,17.5,16.3,17,16.5,17.1,15.9,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 18:00,,,,17.6,16.3,17,16.5,17.1,15.9,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 19:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 20:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 21:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 22:00,,,,17.5,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/11 23:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 0:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 1:00,,,,17.6,16.3,17,16.5,17.1,16,2,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 2:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.9,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 3:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.6,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 4:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.9,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 5:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 6:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 7:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 8:00,,,,17.5,16.2,17,16.5,17.1,15.9,2,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 9:00,,,,17.5,16.2,17,16.5,17,15.9,1.9,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 10:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.9,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 11:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.9,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/12 12:00,,,,17.6,16.3,17.1,16.5,17.1,16,1.4,2.5,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 13:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 14:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 15:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 16:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 17:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 18:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 19:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 20:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 21:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 22:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/12 23:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 0:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 1:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 2:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 3:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/13 4:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 5:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 6:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 7:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.5,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 8:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 9:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 10:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 11:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.20E-01,ND,2.20E-01,
2019/4/13 12:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10,ND,2.30E-01,ND,2.20E-01,
2019/4/13 13:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 14:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 15:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 16:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.30E-01,
2019/4/13 17:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 18:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 19:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.30E-01,ND,2.20E-01,
2019/4/13 20:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 21:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 22:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/13 23:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 0:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 1:00,,,,17.5,16.2,17,16.5,17,15.9,1.5,2.4,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 2:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 3:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 4:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.5,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 5:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.5,10.1,ND,2.30E-01,ND,2.20E-01,
2019/4/14 6:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 7:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.30E-01,ND,2.20E-01,
2019/4/14 8:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 9:00,,,,17.5,16.1,17,16.5,17,15.9,1.5,2.4,9.6,10.1,ND,2.30E-01,ND,2.30E-01,
2019/4/14 10:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.20E-01,
2019/4/14 11:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.6,10.1,ND,2.20E-01,ND,2.30E-01,
2019/4/14 12:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.6,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/14 13:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.7,10.2,ND,2.20E-01,ND,2.20E-01,
2019/4/14 14:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.4,9.7,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/14 15:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/14 16:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/14 17:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.8,10.3,ND,2.20E-01,ND,2.30E-01,
2019/4/14 18:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.8,10.3,ND,2.30E-01,ND,2.20E-01,
2019/4/14 19:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.8,10.3,ND,2.30E-01,ND,2.20E-01,
2019/4/14 20:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.8,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/14 21:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.8,10.3,ND,2.30E-01,ND,2.20E-01,
2019/4/14 22:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.4,9.8,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/14 23:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.9,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/15 0:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.9,10.3,ND,2.20E-01,ND,2.20E-01,
2019/4/15 1:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.8,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/15 2:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.8,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/15 3:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.9,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/15 4:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.9,10.4,ND,2.20E-01,ND,2.20E-01,
2019/4/15 5:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,9.9,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 6:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.9,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 7:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.9,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 8:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,9.9,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 9:00,,,,17.5,16.1,17,16.5,17.1,15.9,1.5,2.5,10,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 10:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2.5,10,10.5,ND,2.20E-01,ND,2.20E-01,
2019/4/15 11:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10,10.6,ND,2.20E-01,ND,2.20E-01,
2019/4/15 12:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.1,10.6,ND,2.20E-01,ND,2.20E-01,
2019/4/15 13:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.1,10.6,ND,2.20E-01,ND,2.20E-01,
2019/4/15 14:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.1,10.7,ND,2.20E-01,ND,2.20E-01,
2019/4/15 15:00,,,,17.6,16.2,17,16.6,17.1,16,1.5,2,10.1,10.7,ND,2.20E-01,ND,2.20E-01,
2019/4/15 16:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 17:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 18:00,,,,17.6,16.2,17,16.6,17.1,16,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 19:00,,,,17.5,16.2,17,16.5,17.1,15.9,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 20:00,,,,17.5,16.2,17,16.6,17.1,15.9,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 21:00,,,,17.5,16.2,17,16.6,17.1,15.9,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 22:00,,,,17.5,16.2,17,16.6,17.1,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/15 23:00,,,,17.6,16.2,17.1,16.6,17.1,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 0:00,,,,17.6,16.2,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 1:00,,,,17.6,16.2,17.1,16.6,17.1,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 2:00,,,,17.6,16.2,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 3:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 4:00,,,,17.6,16.2,17.1,16.6,17.2,16,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 5:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 6:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 7:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.2,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 8:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 9:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 10:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/4/16 11:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.9,ND,2.20E-01,ND,2.20E-01,
2019/4/16 12:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,2,10.3,10.9,ND,2.20E-01,ND,2.20E-01,
2019/4/16 13:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.20E-01,ND,2.20E-01,
2019/4/16 14:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.20E-01,ND,2.20E-01,
2019/4/16 15:00,,,,-,-,-,-,-,-,-,-,-,-,ND,2.20E-01,ND,2.20E-01,
2019/4/16 16:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,1.5,10.4,11.1,ND,2.30E-01,ND,2.20E-01,
2019/4/16 17:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/16 18:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/16 19:00,,,,17.6,16.3,17.1,16.6,17.2,16,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/16 20:00,,,,17.6,16.3,17.1,16.6,17.2,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/16 21:00,,,,17.7,16.3,17.1,16.6,17.2,16,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.30E-01,
2019/4/16 22:00,,,,17.6,16.3,17.2,16.6,17.2,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/16 23:00,,,,17.7,16.3,17.2,16.7,17.2,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 0:00,,,,17.7,16.3,17.2,16.7,17.2,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 1:00,,,,17.7,16.3,17.2,16.7,17.2,16.1,1.5,1.5,10.4,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 2:00,,,,17.7,16.3,17.2,16.6,17.3,16.1,1.5,1.5,10.5,11,ND,2.20E-01,ND,2.20E-01,
2019/4/17 3:00,,,,17.7,16.3,17.2,16.6,17.3,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 4:00,,,,17.7,16.3,17.2,16.6,17.2,16.1,1.5,1.5,10.4,11,ND,2.20E-01,ND,2.20E-01,
2019/4/17 5:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.5,11,ND,2.20E-01,ND,2.20E-01,
2019/4/17 6:00,,,,17.7,16.3,17.2,16.7,17.2,16.1,1.5,1.5,10.4,11,ND,2.20E-01,ND,2.20E-01,
2019/4/17 7:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.4,11,ND,2.20E-01,ND,2.20E-01,
2019/4/17 8:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.4,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 9:00,,,,17.7,16.3,17.2,16.7,17.2,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 10:00,,,,17.7,16.3,17.2,16.7,17.3,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 11:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 12:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.5,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 13:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 14:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.30E-01,ND,2.20E-01,
2019/4/17 15:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 16:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 17:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 18:00,,,,17.7,16.3,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.30E-01,
2019/4/17 19:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.1,ND,2.20E-01,ND,2.20E-01,
2019/4/17 20:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/17 21:00,,,,17.7,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/17 22:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/17 23:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/18 0:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/18 1:00,,,,17.8,16.4,17.2,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.20E-01,
2019/4/18 2:00,,,,17.8,16.4,17.3,16.8,17.3,16.2,1.5,1.5,10.6,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 3:00,,,,17.8,16.4,17.3,16.7,17.3,16.1,1.5,1.5,10.6,11.2,ND,2.20E-01,ND,2.30E-01,
2019/4/18 4:00,,,,17.8,16.4,17.3,16.7,17.3,16.1,1.5,1.5,10.6,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 5:00,,,,17.8,16.4,17.3,16.8,17.4,16.1,1.5,1.5,10.6,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 6:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.7,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 7:00,,,,17.8,16.4,17.2,16.8,17.4,16.1,1.5,1.5,10.7,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 8:00,,,,17.8,16.4,17.3,16.8,17.4,16.1,1.5,1.5,10.7,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 9:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.7,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 10:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 11:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 12:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.3,ND,2.20E-01,ND,2.20E-01,
2019/4/18 13:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.4,ND,2.20E-01,ND,2.20E-01,
2019/4/18 14:00,,,,17.8,16.4,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.4,ND,2.20E-01,ND,2.30E-01,
2019/4/18 15:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,10.8,11.5,ND,2.20E-01,-,-,
2019/4/18 16:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,10.9,11.5,ND,2.20E-01,-,-,
2019/4/18 17:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,10.9,11.5,ND,2.20E-01,ND,2.20E-01,
2019/4/18 18:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,10.9,11.5,ND,2.20E-01,ND,2.30E-01,
2019/4/18 19:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/4/18 20:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/4/18 21:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/4/18 22:00,,,,17.9,16.5,17.4,16.9,17.5,16.2,1.5,1.5,11,11.5,ND,2.20E-01,ND,2.30E-01,
2019/4/18 23:00,,,,17.9,16.5,17.3,16.8,17.4,16.2,1.5,1.5,11,11.6,ND,2.30E-01,ND,2.30E-01,
2019/4/19 0:00,,,,17.9,16.5,17.4,16.9,17.5,16.2,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 1:00,,,,17.9,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 2:00,,,,17.9,16.5,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 3:00,,,,17.9,16.5,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 4:00,,,,17.9,16.5,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 5:00,,,,17.9,16.5,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.20E-01,
2019/4/19 6:00,,,,17.9,16.5,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 7:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 8:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 9:00,,,,17.9,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 10:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 11:00,,,,18,16.6,17.4,17,17.5,16.3,1.5,1.5,11.1,11.6,ND,2.20E-01,ND,2.30E-01,
2019/4/19 12:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11.1,11.7,ND,2.20E-01,ND,2.30E-01,
2019/4/19 13:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11.2,11.8,ND,2.30E-01,ND,2.30E-01,
2019/4/19 14:00,,,,17.9,16.6,17.4,16.9,17.5,16.3,1.5,1.5,11.2,11.8,ND,2.20E-01,ND,2.30E-01,
2019/4/19 15:00,,,,18,16.6,17.4,17,17.5,16.3,1.5,1.5,11.3,11.9,ND,2.20E-01,ND,2.30E-01,
2019/4/19 16:00,,,,18,16.6,17.4,17,17.5,16.3,1.5,1.5,11.3,11.9,ND,2.20E-01,ND,2.30E-01,
2019/4/19 17:00,,,,18,16.6,17.4,17,17.5,16.3,1.4,1.5,11.3,12,ND,2.20E-01,ND,2.30E-01,
2019/4/19 18:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/19 19:00,,,,18,16.6,17.4,17,17.5,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/19 20:00,,,,18,16.6,17.4,16.9,17.5,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/19 21:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.30E-01,ND,2.30E-01,
2019/4/19 22:00,,,,18,16.6,17.4,17,17.5,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.20E-01,
2019/4/19 23:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.30E-01,ND,2.20E-01,
2019/4/20 0:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/20 1:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/20 2:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/20 3:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/20 4:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.3,11.9,ND,2.20E-01,ND,2.30E-01,
2019/4/20 5:00,,,,18,16.6,17.4,17,17.6,16.3,1.4,1.5,11.3,11.9,ND,2.20E-01,ND,2.30E-01,
2019/4/20 6:00,,,,18.1,16.6,17.4,17,17.6,16.3,1.4,1.5,11.3,11.9,ND,2.20E-01,ND,2.30E-01,
2019/4/20 7:00,,,,18.1,16.6,17.5,17,17.6,16.3,1.4,1.5,11.3,11.9,ND,2.20E-01,ND,2.20E-01,
2019/4/20 8:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.4,11.9,ND,2.30E-01,ND,2.30E-01,
2019/4/20 9:00,,,,18.1,16.6,17.5,17,17.6,16.3,1.4,1.5,11.3,12,ND,2.30E-01,ND,2.30E-01,
2019/4/20 10:00,,,,18.1,16.6,17.5,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.20E-01,ND,2.30E-01,
2019/4/20 11:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.4,12,ND,2.30E-01,ND,2.30E-01,
2019/4/20 12:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.5,12,ND,2.30E-01,ND,2.30E-01,
2019/4/20 13:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.5,12,ND,2.30E-01,ND,2.30E-01,
2019/4/20 14:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.5,12.1,ND,2.20E-01,ND,2.30E-01,
2019/4/20 15:00,,,,18.1,16.6,17.5,17,17.6,16.3,1.4,1.5,11.6,12.1,ND,2.20E-01,ND,2.30E-01,
2019/4/20 16:00,,,,18.1,16.7,17.5,17,17.6,16.3,1.4,1.5,11.6,12.1,ND,2.30E-01,ND,2.30E-01,
2019/4/20 17:00,,,,18.1,16.7,17.5,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.20E-01,ND,2.30E-01,
2019/4/20 18:00,,,,18.1,16.7,17.5,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.20E-01,ND,2.20E-01,
2019/4/20 19:00,,,,18.1,16.7,17.5,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.30E-01,ND,2.30E-01,
2019/4/20 20:00,,,,18.1,16.7,17.5,17,17.7,16.4,1.4,1.5,11.6,12.1,ND,2.20E-01,ND,2.30E-01,
2019/4/20 21:00,,,,18.1,16.7,17.5,17,17.7,16.4,1.4,1.5,11.6,12.1,ND,2.20E-01,ND,2.30E-01,
2019/4/20 22:00,,,,18.1,16.7,17.6,17,17.7,16.4,1.4,1.5,11.6,12.1,ND,2.20E-01,ND,2.30E-01,
2019/4/20 23:00,,,,18.1,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.20E-01,ND,2.30E-01,
2019/4/21 0:00,,,,18.1,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.20E-01,ND,2.30E-01,
2019/4/21 1:00,,,,18.1,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.30E-01,ND,2.30E-01,
2019/4/21 2:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.2,ND,2.20E-01,ND,2.30E-01,
2019/4/21 3:00,,,,18.1,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 4:00,,,,18.1,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 5:00,,,,18.2,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.7,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 6:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.6,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 7:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.7,12.3,ND,2.30E-01,ND,2.30E-01,
2019/4/21 8:00,,,,18.2,16.7,17.6,17.1,17.7,16.4,1.4,1.5,11.7,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 9:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.7,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 10:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 11:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.3,ND,2.20E-01,ND,2.30E-01,
2019/4/21 12:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.3,ND,2.30E-01,ND,2.30E-01,
2019/4/21 13:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.4,ND,2.30E-01,ND,2.30E-01,
2019/4/21 14:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.3,ND,2.30E-01,ND,2.30E-01,
2019/4/21 15:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.8,12.4,ND,2.20E-01,ND,2.30E-01,
2019/4/21 16:00,,,,18.2,16.8,17.6,17.2,17.7,16.4,1.4,1.5,11.9,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 17:00,,,,18.2,16.8,17.6,17.2,17.8,16.5,1.4,1.5,11.9,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 18:00,,,,18.2,16.8,17.6,17.2,17.7,16.4,1.4,1.5,11.9,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 19:00,,,,18.2,16.8,17.6,17.2,17.7,16.5,1.4,1.5,11.9,12.5,ND,2.30E-01,ND,2.30E-01,
2019/4/21 20:00,,,,18.2,16.8,17.6,17.1,17.7,16.4,1.4,1.5,11.9,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 21:00,,,,18.2,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 22:00,,,,18.2,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/21 23:00,,,,18.2,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.5,ND,2.30E-01,ND,2.30E-01,
2019/4/22 0:00,,,,18.2,16.8,17.7,17.2,17.8,16.4,1.4,1.5,12,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 1:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.5,ND,2.20E-01,ND,2.30E-01,
2019/4/22 2:00,,,,18.2,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 3:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.30E-01,ND,2.30E-01,
2019/4/22 4:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 5:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.30E-01,ND,2.30E-01,
2019/4/22 6:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.20E-01,ND,2.20E-01,
2019/4/22 7:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12,12.6,ND,2.30E-01,ND,2.30E-01,
2019/4/22 8:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 9:00,,,,18.3,16.9,17.7,17.2,17.8,16.5,1.4,1.5,12.1,12.6,ND,2.30E-01,ND,2.30E-01,
2019/4/22 10:00,,,,18.3,16.8,17.7,17.2,17.8,16.5,1.4,1.5,12.1,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 11:00,,,,18.3,16.9,17.7,17.2,17.8,16.5,1.4,1.5,12.1,12.6,ND,2.20E-01,ND,2.30E-01,
2019/4/22 12:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.1,12.7,ND,2.20E-01,ND,2.30E-01,
2019/4/22 13:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.1,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 14:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.2,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 15:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.2,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 16:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.2,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 17:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 18:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 19:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/22 20:00,,,,18.3,16.9,17.7,17.2,17.9,16.5,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/22 21:00,,,,18.4,16.9,17.7,17.3,17.9,16.6,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/22 22:00,,,,18.4,16.9,17.7,17.3,17.9,16.6,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/22 23:00,,,,18.4,17,17.8,17.3,17.9,16.6,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 0:00,,,,18.4,17,17.8,17.3,17.9,16.6,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 1:00,,,,18.4,17,17.8,17.3,17.9,16.6,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/23 2:00,,,,18.4,17,17.8,17.3,17.9,16.6,1.4,1.5,12.2,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 3:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.2,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 4:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.2,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 5:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.2,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/23 6:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.1,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 7:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.2,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 8:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.2,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 9:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/23 10:00,,,,18.4,17,17.8,17.3,18,16.6,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 11:00,,,,18.5,17,17.8,17.3,18,16.6,1.4,1.5,12.3,12.8,ND,2.30E-01,ND,2.30E-01,
2019/4/23 12:00,,,,18.5,17,17.8,17.3,18,16.6,1.4,1.5,12.3,12.8,ND,2.20E-01,ND,2.30E-01,
2019/4/23 13:00,,,,18.4,17,17.9,17.3,18,16.6,1.4,1.5,12.3,12.9,ND,2.20E-01,ND,2.30E-01,
2019/4/23 14:00,,,,18.5,17,17.9,17.3,18,16.6,1.4,1.5,12.3,12.9,ND,2.20E-01,ND,2.30E-01,
2019/4/23 15:00,,,,18.4,17,17.9,17.3,18,16.6,1.4,1.5,12.3,12.9,ND,2.20E-01,ND,2.30E-01,
2019/4/23 16:00,,,,18.5,17,17.9,17.3,18,16.6,1.4,1.5,12.4,13,ND,2.30E-01,ND,2.30E-01,
2019/4/23 17:00,,,,18.5,17,17.9,17.4,18.1,16.6,1.4,1.5,12.4,13,ND,2.20E-01,ND,2.30E-01,
2019/4/23 18:00,,,,18.5,17,17.9,17.4,18.1,16.6,1.4,1.5,12.4,13,ND,2.30E-01,ND,2.30E-01,
2019/4/23 19:00,,,,18.5,17,17.9,17.4,18.1,16.6,1.4,1.5,12.4,13,ND,2.20E-01,ND,2.30E-01,
2019/4/23 20:00,,,,18.5,17.1,17.9,17.4,18.1,16.7,1.4,1.5,12.4,13,ND,2.20E-01,ND,2.30E-01,
2019/4/23 21:00,,,,18.5,17.1,17.9,17.4,18.1,16.7,1.4,1.5,12.5,13,ND,2.20E-01,ND,2.30E-01,
