,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/5/16 4:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 5:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 6:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 7:00,,,,20.5,19.1,20,19.6,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 8:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 9:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 10:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/5/16 11:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 12:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 13:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 14:00,,,,20.5,19.1,20,19.6,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 15:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 16:00,,,,20.5,19.1,20,19.6,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 17:00,,,,20.5,19.1,20,19.6,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 18:00,,,,20.5,19.1,20,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 19:00,,,,20.5,19.2,20.1,19.6,20,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/16 20:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/16 21:00,,,,20.5,19.1,20,19.5,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/16 22:00,,,,20.5,19.2,20.1,19.6,20,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/16 23:00,,,,20.5,19.2,20.1,19.6,20,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 0:00,,,,20.5,19.2,20.1,19.5,20,18.8,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/17 1:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 2:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 3:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/17 4:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 5:00,,,,20.5,19.2,20.1,19.6,20,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 6:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 7:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 8:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/17 9:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.30E-01,
2019/5/17 10:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 11:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 12:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/5/17 13:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.7,ND,2.20E-01,ND,2.20E-01,
2019/5/17 14:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.7,ND,2.20E-01,ND,2.30E-01,
2019/5/17 15:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/17 16:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/17 17:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.1,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/17 18:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/17 19:00,,,,20.6,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/17 20:00,,,,20.6,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/17 21:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/17 22:00,,,,20.5,19.2,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/17 23:00,,,,20.6,19.3,20.2,19.7,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/18 0:00,,,,20.6,19.2,20.2,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 1:00,,,,20.6,19.3,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 2:00,,,,20.6,19.3,20.2,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/18 3:00,,,,20.6,19.2,20.1,19.7,20.1,18.9,2,2.4,15.3,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 4:00,,,,20.6,19.3,20.1,19.7,20.1,19,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 5:00,,,,20.6,19.3,20.1,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 6:00,,,,20.6,19.3,20.2,19.6,20.1,18.9,2,2.4,15.2,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 7:00,,,,20.6,19.2,20.1,19.7,20.1,18.9,2,2.4,15.3,15.8,ND,2.20E-01,ND,2.30E-01,
2019/5/18 8:00,,,,20.6,19.3,20.2,19.7,20.1,19,2,2.4,15.3,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 9:00,,,,20.6,19.3,20.2,19.7,20.1,19,2,2.4,15.3,15.8,ND,2.20E-01,ND,2.20E-01,
2019/5/18 10:00,,,,20.6,19.3,20.1,19.7,20.1,19,2,2.4,15.3,15.9,ND,2.20E-01,ND,2.20E-01,
2019/5/18 11:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.3,15.9,ND,2.20E-01,ND,2.30E-01,
2019/5/18 12:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.4,16,ND,2.20E-01,ND,2.20E-01,
2019/5/18 13:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.4,16,ND,2.20E-01,ND,2.20E-01,
2019/5/18 14:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.4,16,ND,2.20E-01,ND,2.30E-01,
2019/5/18 15:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16,ND,2.20E-01,ND,2.30E-01,
2019/5/18 16:00,,,,20.6,19.3,20.2,19.7,20.1,19,2,2.4,15.5,16,ND,2.20E-01,ND,2.20E-01,
2019/5/18 17:00,,,,20.6,19.3,20.2,19.7,20.1,19,2,2.4,15.5,16,ND,2.20E-01,ND,2.20E-01,
2019/5/18 18:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16,ND,2.20E-01,ND,2.30E-01,
2019/5/18 19:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/18 20:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/18 21:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/18 22:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/18 23:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/19 0:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 1:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 2:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 3:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 4:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 5:00,,,,20.7,19.3,20.2,19.7,20.2,19,2,2.4,15.5,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 6:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.6,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/19 7:00,,,,20.7,19.3,20.2,19.7,20.2,19.1,2,2.4,15.6,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 8:00,,,,20.6,19.3,20.2,19.7,20.2,19,2,2.4,15.6,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/19 9:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.4,15.6,16.1,ND,2.20E-01,ND,2.30E-01,
2019/5/19 10:00,,,,20.7,19.4,20.2,19.8,20.2,19.1,2,2.4,15.6,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 11:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.5,15.6,16.1,ND,2.20E-01,ND,2.20E-01,
2019/5/19 12:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.5,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/19 13:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 14:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.5,15.7,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/19 15:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 16:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 17:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 18:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.5,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 19:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/19 20:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.5,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 21:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/19 22:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/19 23:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.7,16.2,ND,2.20E-01,ND,2.30E-01,
2019/5/20 0:00,,,,20.7,19.4,20.3,19.8,20.2,19.1,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 1:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 2:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.5,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 3:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/20 4:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.30E-01,
2019/5/20 5:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.30E-01,
2019/5/20 6:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/20 7:00,,,,20.7,19.4,20.3,19.8,20.3,19.1,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.30E-01,
2019/5/20 8:00,,,,20.7,19.5,20.3,19.9,20.3,19.2,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 9:00,,,,20.7,19.4,20.3,19.9,20.3,19.2,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.30E-01,
2019/5/20 10:00,,,,20.7,19.4,20.3,19.9,20.3,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 11:00,,,,20.7,19.4,20.3,19.9,20.3,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 12:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 13:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 14:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 15:00,,,,20.7,19.4,20.3,19.9,20.3,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 16:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 17:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 18:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.5,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 19:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 20:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/20 21:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 22:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/20 23:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 0:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 1:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 2:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 3:00,,,,20.8,19.5,20.4,19.9,20.3,19.2,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 4:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 5:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 6:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 7:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 8:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/21 9:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 10:00,,,,20.8,19.5,20.4,20,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/21 11:00,,,,20.8,19.5,20.4,19.9,20.4,19.2,2,2.4,15.7,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/21 12:00,,,,20.8,19.5,20.4,19.9,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/21 13:00,,,,20.8,19.5,20.4,19.9,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/21 14:00,,,,20.8,19.5,20.4,19.9,20.4,19.3,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 15:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 16:00,,,,20.8,19.5,20.4,19.9,20.4,19.3,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 17:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 18:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 19:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 20:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 21:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 22:00,,,,20.8,19.6,20.4,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/21 23:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 0:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 1:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 2:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 3:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 4:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 5:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/22 6:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/22 7:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.6,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/22 8:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.2,ND,2.20E-01,ND,2.20E-01,
2019/5/22 9:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 10:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 11:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 12:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 13:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.7,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/22 14:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 15:00,,,,20.8,19.6,20.5,20,20.4,19.3,2,2.4,15.8,16.3,-,-,ND,2.20E-01,
2019/5/22 16:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 17:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 18:00,,,,20.9,19.6,20.5,20,20.4,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 19:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 20:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 21:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/22 22:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/22 23:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 0:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/23 1:00,,,,20.9,19.6,20.5,20,20.5,19.3,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/23 2:00,,,,20.9,19.6,20.5,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.30E-01,
2019/5/23 3:00,,,,20.9,19.6,20.6,20,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 4:00,,,,20.9,19.6,20.6,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 5:00,,,,20.9,19.6,20.6,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 6:00,,,,20.9,19.6,20.6,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 7:00,,,,20.9,19.6,20.6,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 8:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.8,16.3,ND,2.20E-01,ND,2.20E-01,
2019/5/23 9:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/23 10:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/23 11:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.8,16.4,ND,2.20E-01,ND,2.20E-01,
2019/5/23 12:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.9,16.5,ND,2.20E-01,ND,2.20E-01,
2019/5/23 13:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,15.9,16.5,ND,2.20E-01,ND,2.20E-01,
2019/5/23 14:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/5/23 15:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/5/23 16:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/23 17:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/23 18:00,,,,20.9,19.6,20.6,20.1,20.5,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.30E-01,
2019/5/23 19:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/23 20:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/23 21:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/23 22:00,,,,20.9,19.7,20.6,20.1,20.5,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.30E-01,
2019/5/23 23:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 0:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 1:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 2:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 3:00,,,,21,19.7,20.6,20.1,20.6,19.4,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 4:00,,,,21,19.7,20.6,20.1,20.6,19.5,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 5:00,,,,21,19.7,20.6,20.1,20.6,19.5,2,2.4,16,16.6,ND,2.20E-01,ND,2.30E-01,
2019/5/24 6:00,,,,21,19.7,20.6,20.1,20.6,19.5,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 7:00,,,,21,19.7,20.7,20.1,20.6,19.5,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 8:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16,16.6,ND,2.20E-01,ND,2.20E-01,
2019/5/24 9:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.1,16.6,ND,2.20E-01,ND,2.30E-01,
2019/5/24 10:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.1,16.7,ND,2.20E-01,ND,2.20E-01,
2019/5/24 11:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.1,16.7,ND,2.20E-01,ND,2.20E-01,
2019/5/24 12:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.2,16.8,ND,2.20E-01,ND,2.30E-01,
2019/5/24 13:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.1,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/24 14:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/24 15:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.30E-01,
2019/5/24 16:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.30E-01,
2019/5/24 17:00,,,,21,19.8,20.7,20.2,20.6,19.5,2,2.5,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/24 18:00,,,,21.1,19.8,20.7,20.2,20.6,19.5,2,2.5,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/24 19:00,,,,21.1,19.8,20.7,20.2,20.6,19.5,2,2.5,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/24 20:00,,,,21.1,19.8,20.7,20.2,20.6,19.5,2,2.4,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/24 21:00,,,,21.1,19.8,20.7,20.2,20.7,19.5,2,2.4,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/24 22:00,,,,21.1,19.8,20.7,20.2,20.7,19.5,2,2.5,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/24 23:00,,,,21.1,19.8,20.7,20.2,20.7,19.5,2,2.5,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 0:00,,,,21.1,19.8,20.7,20.2,20.7,19.5,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 1:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 2:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 3:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.30E-01,
2019/5/25 4:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 5:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.30E-01,
2019/5/25 6:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 7:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 8:00,,,,21.1,19.8,20.7,20.2,20.7,19.6,2,2.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/5/25 9:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/25 10:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/5/25 11:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.4,17,ND,2.20E-01,ND,2.20E-01,
2019/5/25 12:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.4,17,ND,2.20E-01,ND,2.30E-01,
2019/5/25 13:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.4,17,ND,2.20E-01,ND,2.20E-01,
2019/5/25 14:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.4,17,ND,2.20E-01,ND,2.20E-01,
2019/5/25 15:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17,ND,2.20E-01,ND,2.30E-01,
2019/5/25 16:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/5/25 17:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/25 18:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/25 19:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/25 20:00,,,,21.1,19.9,20.8,20.3,20.8,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/25 21:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/25 22:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/25 23:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 0:00,,,,21.1,19.9,20.8,20.3,20.7,19.6,2,2.4,16.5,17.1,ND,2.30E-01,ND,2.20E-01,
2019/5/26 1:00,,,,21.1,19.9,20.8,20.3,20.7,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/26 2:00,,,,21.1,19.9,20.8,20.3,20.7,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 3:00,,,,21.2,19.9,20.8,20.3,20.8,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 4:00,,,,21.2,19.9,20.8,20.4,20.8,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 5:00,,,,21.1,19.9,20.8,20.3,20.8,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 6:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.5,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/26 7:00,,,,21.1,19.9,20.9,20.4,20.8,19.7,2,2.4,16.6,17.1,ND,2.20E-01,ND,2.30E-01,
2019/5/26 8:00,,,,21.2,20,20.8,20.4,20.8,19.7,2,2.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 9:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/5/26 10:00,,,,21.2,19.9,20.8,20.4,20.8,19.7,2,2.4,16.6,17.2,ND,2.20E-01,ND,2.20E-01,
2019/5/26 11:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.6,17.2,ND,2.30E-01,ND,2.20E-01,
2019/5/26 12:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.7,17.3,ND,2.20E-01,ND,2.30E-01,
2019/5/26 13:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.7,17.3,ND,2.20E-01,ND,2.20E-01,
2019/5/26 14:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.7,17.3,ND,2.20E-01,ND,2.20E-01,
2019/5/26 15:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.7,17.3,ND,2.20E-01,ND,2.30E-01,
2019/5/26 16:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 17:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 18:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 19:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 20:00,,,,21.2,20,20.9,20.4,20.8,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 21:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 22:00,,,,21.2,20,20.9,20.4,20.8,19.7,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/26 23:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.30E-01,
2019/5/27 0:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/27 1:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/27 2:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.30E-01,
2019/5/27 3:00,,,,21.3,20,20.9,20.4,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.30E-01,
2019/5/27 4:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.20E-01,
2019/5/27 5:00,,,,21.3,20.1,20.9,20.5,20.9,19.8,2,2.4,16.8,17.4,ND,2.20E-01,ND,2.30E-01,
2019/5/27 6:00,,,,21.3,20,20.9,20.5,20.9,19.8,2,2.4,16.9,17.5,ND,2.20E-01,ND,2.30E-01,
2019/5/27 7:00,,,,21.3,20.1,21,20.5,20.9,19.8,2,2.4,16.9,17.5,ND,2.20E-01,ND,2.30E-01,
2019/5/27 8:00,,,,21.3,20.1,21,20.5,20.9,19.8,2,2.4,16.9,17.5,ND,2.20E-01,ND,2.20E-01,
2019/5/27 9:00,,,,21.3,20.1,21,20.5,20.9,19.8,2,2.4,17,17.6,ND,2.20E-01,ND,2.20E-01,
2019/5/27 10:00,,,,21.3,20.1,21,20.5,20.9,19.8,2,2.4,17,17.6,ND,2.20E-01,ND,2.20E-01,
2019/5/27 11:00,,,,21.3,20.1,21,20.5,20.9,19.8,2,2.4,17,17.6,ND,2.30E-01,ND,2.20E-01,
2019/5/27 12:00,,,,21.3,20.1,21,20.5,20.9,19.8,1.5,2.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/5/27 13:00,,,,21.3,20.1,21,20.5,20.9,19.8,1.5,2.4,17.1,17.7,ND,2.20E-01,ND,2.20E-01,
2019/5/27 14:00,,,,21.3,20.1,21,20.5,20.9,19.8,1.5,2.4,17.1,17.7,ND,2.20E-01,ND,2.30E-01,
2019/5/27 15:00,,,,21.3,20.1,21,20.5,20.9,19.9,1.5,2.4,17.1,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 16:00,,,,21.3,20.1,21,20.5,20.9,19.9,1.5,2.4,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 17:00,,,,21.3,20.1,21,20.5,20.9,19.9,1.5,2.4,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 18:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 19:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 20:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 21:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.30E-01,
2019/5/27 22:00,,,,21.4,20.2,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/27 23:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 0:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.30E-01,
2019/5/28 1:00,,,,21.4,20.2,21.1,20.6,21,19.9,1.5,2.4,17.2,17.8,ND,2.20E-01,ND,2.30E-01,
2019/5/28 2:00,,,,21.3,20.1,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.30E-01,
2019/5/28 3:00,,,,21.4,20.2,21,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 4:00,,,,21.4,20.2,21.1,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 5:00,,,,21.4,20.2,21.1,20.6,21,19.9,1.5,2.4,17.2,17.8,ND,2.30E-01,ND,2.20E-01,
2019/5/28 6:00,,,,21.4,20.2,21.1,20.6,21,19.9,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 7:00,,,,21.4,20.2,21.1,20.6,21,20,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 8:00,,,,21.4,20.2,21.1,20.6,21,20,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.30E-01,
2019/5/28 9:00,,,,21.4,20.2,21.1,20.6,21.1,20,1.5,2.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/28 10:00,,,,21.5,20.2,21.1,20.6,21.1,20,1.5,2.4,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 11:00,,,,21.4,20.2,21.1,20.6,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 12:00,,,,21.4,20.2,21.1,20.6,21,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 13:00,,,,21.5,20.2,21.1,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 14:00,,,,21.4,20.2,21.1,20.6,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.30E-01,
2019/5/28 15:00,,,,21.5,20.2,21.1,20.7,21.1,20,1.5,2,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/28 16:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.4,18,ND,2.20E-01,ND,2.30E-01,
2019/5/28 17:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,18,ND,2.30E-01,ND,2.20E-01,
2019/5/28 18:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,18,ND,2.20E-01,ND,2.20E-01,
2019/5/28 19:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 20:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 21:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.30E-01,
2019/5/28 22:00,,,,21.5,20.3,21.1,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/28 23:00,,,,21.5,20.3,21.2,20.7,21.1,20.1,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.30E-01,
2019/5/29 0:00,,,,21.5,20.3,21.2,20.7,21.1,20,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 1:00,,,,21.5,20.3,21.2,20.7,21.1,20.1,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 2:00,,,,21.5,20.3,21.2,20.7,21.1,20.1,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 3:00,,,,21.5,20.3,21.2,20.7,21.1,20.1,1.5,2,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 4:00,,,,21.5,20.3,21.2,20.8,21.1,20.1,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 5:00,,,,21.5,20.3,21.2,20.7,21.1,20.1,1.5,2,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 6:00,,,,21.6,20.3,21.2,20.8,21.1,20.1,1.5,2,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 7:00,,,,21.5,20.3,21.2,20.8,21.1,20.1,1.5,2,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 8:00,,,,21.6,20.4,21.3,20.8,21.1,20.1,1.5,2,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 9:00,,,,21.6,20.3,21.2,20.8,21.2,20.1,1.5,2,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 10:00,,,,21.6,20.4,21.2,20.8,21.2,20.1,1.5,2,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 11:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,2,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 12:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 13:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 14:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 15:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 16:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/29 17:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 18:00,,,,21.6,20.4,21.3,20.8,21.2,20.1,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 19:00,,,,21.6,20.4,21.3,20.9,21.2,20.1,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 20:00,,,,21.7,20.4,21.3,20.9,21.3,20.1,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 21:00,,,,21.7,20.4,21.3,20.9,21.3,20.2,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 22:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/29 23:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/30 0:00,,,,21.7,20.4,21.3,20.9,21.3,20.2,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 1:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 2:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 3:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 4:00,,,,21.7,20.5,21.4,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 5:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 6:00,,,,21.7,20.5,21.4,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 7:00,,,,21.7,20.5,21.4,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 8:00,,,,21.7,20.5,21.3,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 9:00,,,,21.7,20.5,21.4,20.9,21.3,20.2,1.5,1.5,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 10:00,,,,21.7,20.5,21.4,20.9,21.3,20.2,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 11:00,,,,21.8,20.6,21.4,21,21.4,20.2,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 12:00,,,,21.8,20.5,21.4,21,21.3,20.3,1.5,1.5,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/5/30 13:00,,,,21.8,20.5,21.4,20.9,21.3,20.3,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/30 14:00,,,,21.8,20.5,21.4,20.9,21.4,20.2,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/30 15:00,,,,21.8,20.5,21.4,21,21.4,20.2,1.5,1.5,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/5/30 16:00,,,,21.8,20.5,21.4,21,21.4,20.3,1.5,1.5,17.3,18,ND,2.20E-01,ND,2.30E-01,
2019/5/30 17:00,,,,21.8,20.6,21.4,21,21.4,20.3,1.5,1.5,17.3,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 18:00,,,,21.8,20.6,21.4,21,21.4,20.3,1.5,1.5,17.3,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 19:00,,,,21.8,20.6,21.4,21,21.4,20.3,1.5,1.5,17.3,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 20:00,,,,21.8,20.6,21.5,21,21.4,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 21:00,,,,21.8,20.6,21.5,21,21.4,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 22:00,,,,21.8,20.6,21.5,21,21.4,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/30 23:00,,,,21.9,20.6,21.5,21,21.4,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 0:00,,,,21.8,20.6,21.5,21,21.4,20.3,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 1:00,,,,21.9,20.6,21.5,21,21.5,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 2:00,,,,21.9,20.6,21.5,21,21.5,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 3:00,,,,21.9,20.6,21.5,21,21.4,20.3,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 4:00,,,,21.9,20.6,21.5,21.1,21.5,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 5:00,,,,21.9,20.6,21.5,21.1,21.5,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 6:00,,,,21.9,20.6,21.5,21.1,21.5,20.3,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 7:00,,,,21.9,20.7,21.5,21.1,21.5,20.3,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 8:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.4,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 9:00,,,,21.9,20.7,21.5,21.1,21.5,20.3,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.30E-01,
2019/5/31 10:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.30E-01,
2019/5/31 11:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 12:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/5/31 13:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 14:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 15:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 16:00,,,,21.9,20.7,21.5,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 17:00,,,,22,20.7,21.6,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 18:00,,,,22,20.7,21.6,21.1,21.5,20.4,1.5,1.5,17.5,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 19:00,,,,22,20.7,21.6,21.1,21.5,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 20:00,,,,22,20.8,21.6,21.1,21.5,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.30E-01,
2019/5/31 21:00,,,,22,20.8,21.6,21.1,21.6,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 22:00,,,,22,20.8,21.6,21.1,21.6,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/5/31 23:00,,,,22,20.8,21.6,21.1,21.6,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 0:00,,,,22,20.8,21.6,21.1,21.6,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 1:00,,,,22,20.8,21.6,21.2,21.6,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 2:00,,,,22,20.8,21.6,21.2,21.6,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 3:00,,,,22,20.8,21.6,21.2,21.6,20.4,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 4:00,,,,22,20.8,21.6,21.2,21.6,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 5:00,,,,22,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 6:00,,,,22,20.8,21.6,21.2,21.7,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 7:00,,,,22,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 8:00,,,,22,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/6/1 9:00,,,,22.1,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/6/1 10:00,,,,22.1,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/6/1 11:00,,,,22.1,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/6/1 12:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.6,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 13:00,,,,22.1,20.8,21.7,21.2,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 14:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 15:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 16:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 17:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 18:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 19:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 20:00,,,,22.1,20.9,21.7,21.3,21.7,20.5,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.30E-01,
2019/6/1 21:00,,,,22.1,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 22:00,,,,22.1,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/1 23:00,,,,22.1,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 0:00,,,,22.2,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 1:00,,,,22.1,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.8,18.3,ND,2.20E-01,ND,2.30E-01,
2019/6/2 2:00,,,,22.2,20.9,21.7,21.3,21.7,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 3:00,,,,22.1,20.9,21.8,21.3,21.7,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 4:00,,,,22.2,20.9,21.8,21.3,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 5:00,,,,22.2,20.9,21.8,21.3,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 6:00,,,,22.2,20.9,21.7,21.3,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 7:00,,,,22.2,20.9,21.8,21.3,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 8:00,,,,22.2,21,21.8,21.4,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 9:00,,,,22.2,21,21.8,21.4,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 10:00,,,,22.2,21,21.8,21.4,21.8,20.6,1.5,1.5,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 11:00,,,,22.2,21,21.8,21.4,21.8,20.6,1.5,1.5,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/6/2 12:00,,,,22.2,21,21.8,21.4,21.8,20.6,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/6/2 13:00,,,,22.3,21,21.8,21.4,21.9,20.7,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.30E-01,
2019/6/2 14:00,,,,22.3,21,21.8,21.4,21.9,20.7,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/6/2 15:00,,,,22.2,21,21.8,21.4,21.9,20.6,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/6/2 16:00,,,,22.2,21,21.8,21.4,21.9,20.6,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/6/2 17:00,,,,22.3,21,21.9,21.4,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/2 18:00,,,,22.3,21,21.9,21.4,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/2 19:00,,,,22.3,21,21.9,21.4,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/2 20:00,,,,22.3,21,21.9,21.4,21.9,20.7,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/6/2 21:00,,,,22.3,21,21.9,21.4,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/2 22:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/2 23:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 0:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.4,ND,2.20E-01,ND,2.30E-01,
2019/6/3 1:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.30E-01,
2019/6/3 2:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 3:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 4:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.30E-01,
2019/6/3 5:00,,,,22.4,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.30E-01,
2019/6/3 6:00,,,,22.3,21.1,21.9,21.5,21.9,20.7,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 7:00,,,,22.4,21.1,21.9,21.5,21.9,20.8,1.5,1.5,17.8,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 8:00,,,,22.3,21.1,21.9,21.5,21.9,20.8,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 9:00,,,,22.3,21.1,22,21.5,21.9,20.7,1.5,1.5,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 10:00,,,,22.4,21.1,22,21.5,21.9,20.7,1.5,1.5,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 11:00,,,,22.4,21.1,22,21.5,22,20.8,1.5,1.5,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 12:00,,,,22.4,21.1,22,21.5,22,20.8,1.5,1.5,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 13:00,,,,22.4,21.1,22,21.6,22,20.8,1.5,1.5,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/6/3 14:00,,,,22.4,21.1,22,21.5,22,20.8,1.5,1.5,18,18.5,ND,2.20E-01,ND,2.30E-01,
2019/6/3 15:00,,,,22.4,21.1,22,21.6,22,20.8,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/3 16:00,,,,22.4,21.1,22,21.6,22,20.8,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/3 17:00,,,,22.4,21.1,22,21.6,22,20.8,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/3 18:00,,,,22.4,21.2,22,21.6,22,20.8,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/3 19:00,,,,22.4,21.2,22,21.5,22,20.8,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/3 20:00,,,,22.4,21.2,22,21.6,22,20.8,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/3 21:00,,,,22.4,21.2,22,21.6,22,20.8,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/3 22:00,,,,22.4,21.2,22,21.6,22,20.8,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/3 23:00,,,,22.5,21.2,22,21.6,22,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 0:00,,,,22.5,21.2,22,21.6,22,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 1:00,,,,22.5,21.2,22,21.6,22,20.8,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 2:00,,,,22.5,21.3,22.1,21.6,22,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 3:00,,,,22.5,21.3,22.1,21.6,22,20.9,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 4:00,,,,22.5,21.3,22.1,21.6,22.1,20.9,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 5:00,,,,22.5,21.3,22.1,21.6,22,20.9,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 6:00,,,,22.5,21.3,22.1,21.6,22.1,20.9,1.5,1.5,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/4 7:00,,,,22.5,21.3,22.1,21.6,22,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/4 8:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/4 9:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.30E-01,
2019/6/4 10:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/4 11:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 12:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/4 13:00,,,,22.5,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 14:00,,,,22.6,21.3,22.1,21.7,22.1,20.9,1.5,1.5,18.1,18.7,ND,2.30E-01,ND,2.30E-01,
2019/6/4 15:00,,,,22.6,21.3,22.1,21.7,22.2,20.9,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 16:00,,,,22.6,21.3,22.1,21.7,22.1,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 17:00,,,,22.6,21.3,22.2,21.7,22.1,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 18:00,,,,22.6,21.3,22.2,21.7,22.1,21,1.5,1.5,18.1,18.7,ND,2.30E-01,ND,2.20E-01,
2019/6/4 19:00,,,,22.6,21.3,22.2,21.7,22.1,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 20:00,,,,22.6,21.3,22.1,21.7,22.1,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/4 21:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/4 22:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/4 23:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 0:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 1:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/5 2:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/5 3:00,,,,22.6,21.4,22.2,21.7,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 4:00,,,,22.6,21.4,22.2,21.8,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 5:00,,,,22.6,21.4,22.2,21.8,22.2,21,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/5 6:00,,,,22.7,21.4,22.3,21.8,22.2,21,1.5,1.5,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/6/5 7:00,,,,22.6,21.4,22.2,21.8,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/5 8:00,,,,22.7,21.4,22.2,21.8,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 9:00,,,,22.7,21.4,22.2,21.8,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 10:00,,,,22.7,21.5,22.3,21.8,22.2,21.1,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 11:00,,,,22.7,21.5,22.3,21.8,22.3,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/5 12:00,,,,22.7,21.5,22.3,21.8,22.2,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 13:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.30E-01,ND,2.20E-01,
2019/6/5 14:00,,,,22.7,21.5,22.3,21.9,22.3,21,1.5,1.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/6/5 15:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.2,18.7,ND,2.20E-01,ND,2.30E-01,
2019/6/5 16:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/5 17:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/5 18:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/5 19:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/5 20:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/5 21:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.2,18.8,ND,2.30E-01,ND,2.20E-01,
2019/6/5 22:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.2,18.8,ND,2.30E-01,ND,2.30E-01,
2019/6/5 23:00,,,,22.7,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 0:00,,,,22.8,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 1:00,,,,22.8,21.5,22.3,21.9,22.3,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 2:00,,,,22.8,21.5,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 3:00,,,,22.8,21.5,22.4,21.9,22.4,21.1,1.5,1.5,18.1,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 4:00,,,,22.8,21.6,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 5:00,,,,22.8,21.6,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 6:00,,,,22.8,21.6,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 7:00,,,,22.8,21.6,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 8:00,,,,22.8,21.6,22.4,21.9,22.4,21.1,1.5,1.5,18.2,18.8,ND,2.20E-01,ND,2.30E-01,
2019/6/6 9:00,,,,22.8,21.6,22.4,21.9,22.4,21.2,1.5,1.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 10:00,,,,22.8,21.6,22.4,22,22.4,21.2,1.5,1.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 11:00,,,,22.8,21.6,22.4,22,22.4,21.2,1.5,1.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/6/6 12:00,,,,22.8,21.6,22.4,22,22.4,21.2,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.20E-01,
2019/6/6 13:00,,,,22.8,21.6,22.4,22,22.4,21.2,1.5,1.5,18.3,19,ND,2.20E-01,ND,2.30E-01,
2019/6/6 14:00,,,,22.8,21.6,22.4,22,22.4,21.2,1.5,1.5,18.3,19,ND,2.30E-01,ND,2.20E-01,
2019/6/6 15:00,,,,22.9,21.7,22.5,22,22.4,21.2,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 16:00,,,,22.8,21.7,22.5,22,22.4,21.2,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 17:00,,,,22.9,21.7,22.5,22,22.4,21.2,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 18:00,,,,22.9,21.7,22.5,22,22.5,21.2,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 19:00,,,,22.9,21.7,22.4,22,22.5,21.2,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.30E-01,
2019/6/6 20:00,,,,22.9,21.7,22.5,22,22.5,21.3,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 21:00,,,,22.9,21.7,22.5,22,22.5,21.3,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.30E-01,
2019/6/6 22:00,,,,22.9,21.7,22.5,22,22.5,21.3,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/6 23:00,,,,22.9,21.7,22.5,22,22.5,21.3,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.30E-01,
2019/6/7 0:00,,,,22.9,21.7,22.5,22,22.5,21.2,1.5,1.5,18.3,19,ND,2.20E-01,ND,2.20E-01,
2019/6/7 1:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,19,ND,2.20E-01,ND,2.30E-01,
2019/6/7 2:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.4,19,ND,2.20E-01,ND,2.20E-01,
2019/6/7 3:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,18.9,ND,2.30E-01,ND,2.30E-01,
2019/6/7 4:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.30E-01,
2019/6/7 5:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.30E-01,
2019/6/7 6:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.30E-01,
2019/6/7 7:00,,,,22.9,21.7,22.5,22.1,22.6,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.20E-01,
2019/6/7 8:00,,,,22.9,21.7,22.5,22.1,22.5,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.20E-01,
2019/6/7 9:00,,,,22.9,21.7,22.5,22.1,22.6,21.3,1.5,1.5,18.3,18.9,ND,2.20E-01,ND,2.20E-01,
2019/6/7 10:00,,,,22.9,21.7,22.5,22.1,22.6,21.3,1.5,1.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
