,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/6/29 10:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 11:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 12:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 13:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 14:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 15:00,,,,25.2,24,24.7,24.3,24.7,23.4,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 16:00,,,,25.2,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 17:00,,,,25.2,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 18:00,,,,25.2,24,24.7,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 19:00,,,,25.2,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 20:00,,,,25.2,24,24.7,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 21:00,,,,25.3,24,24.8,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 22:00,,,,25.3,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/29 23:00,,,,25.2,24,24.8,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 0:00,,,,25.3,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 1:00,,,,25.3,24,24.7,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 2:00,,,,25.3,24,24.8,24.3,24.7,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 3:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 4:00,,,,25.3,24.1,24.8,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 5:00,,,,25.3,24.1,24.8,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 6:00,,,,25.3,24,24.8,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 7:00,,,,25.3,24,24.8,24.3,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 8:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 9:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 10:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 11:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 12:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 13:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 14:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 15:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 16:00,,,,25.3,24.1,24.8,24.4,24.8,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 17:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 18:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 19:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 20:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 21:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 22:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/6/30 23:00,,,,25.3,24.1,24.9,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 0:00,,,,25.3,24.1,24.9,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 1:00,,,,25.3,24.1,24.9,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 2:00,,,,25.3,24.1,24.9,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 3:00,,,,25.3,24.1,24.9,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 4:00,,,,25.3,24.1,24.8,24.4,24.9,23.5,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 5:00,,,,25.3,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 6:00,,,,25.3,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 7:00,,,,25.3,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/7/1 8:00,,,,25.3,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 9:00,,,,25.4,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 10:00,,,,25.4,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 11:00,,,,25.4,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 12:00,,,,25.4,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 13:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 14:00,,,,25.4,24.1,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 15:00,,,,25.4,24.2,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 16:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 17:00,,,,25.4,24.2,24.9,24.4,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 18:00,,,,25.4,24.2,24.9,24.4,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 19:00,,,,25.4,24.2,24.9,24.5,24.9,23.7,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 20:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 21:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 22:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/1 23:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 0:00,,,,25.4,24.2,24.9,24.5,24.9,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 1:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 2:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 3:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.5,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 4:00,,,,25.4,24.2,25,24.5,25,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 5:00,,,,25.4,24.2,25,24.5,24.9,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 6:00,,,,25.4,24.2,24.9,24.5,24.9,23.6,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 7:00,,,,25.4,24.2,24.9,24.5,24.9,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 8:00,,,,25.4,24.2,24.9,24.5,24.9,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 9:00,,,,25.4,24.3,25,24.5,25,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 10:00,,,,25.4,24.3,25,24.5,25,23.7,1.5,1.5,19.6,20.2,ND,2.20E-01,ND,2.20E-01,
2019/7/2 11:00,,,,25.5,24.3,25,24.5,25,23.7,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/2 12:00,,,,25.5,24.3,25,24.5,25,23.7,1.5,1.5,19.7,20.2,ND,2.20E-01,ND,2.20E-01,
2019/7/2 13:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.6,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 14:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.7,20.2,ND,2.20E-01,ND,2.20E-01,
2019/7/2 15:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 16:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 17:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 18:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 19:00,,,,25.5,24.3,25,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 20:00,,,,25.5,24.3,25,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 21:00,,,,25.5,24.3,25,24.6,25,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 22:00,,,,25.5,24.3,25,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/2 23:00,,,,25.5,24.3,25,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 0:00,,,,25.5,24.4,25,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 1:00,,,,25.5,24.4,25.1,24.6,25.1,23.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 2:00,,,,25.5,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 3:00,,,,25.5,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 4:00,,,,25.5,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 5:00,,,,25.5,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 6:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 7:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 8:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/3 9:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/3 10:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/3 11:00,,,,25.6,24.4,25.1,24.7,25.1,23.8,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/3 12:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 13:00,,,,25.6,24.4,25.1,24.6,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 14:00,,,,25.6,24.4,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 15:00,,,,25.6,24.4,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 16:00,,,,25.6,24.4,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 17:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 18:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 19:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 20:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 21:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 22:00,,,,25.6,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/3 23:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 0:00,,,,25.6,24.5,25.1,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 1:00,,,,25.6,24.5,25.1,24.7,25.1,23.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 2:00,,,,25.6,24.5,25.1,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 3:00,,,,25.7,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 4:00,,,,25.7,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 5:00,,,,25.6,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 6:00,,,,25.6,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 7:00,,,,25.6,24.5,25.1,24.7,25.1,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 8:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 9:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 10:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 11:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 12:00,,,,25.7,24.5,25.1,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 13:00,,,,25.7,24.5,25.1,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 14:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 15:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 16:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 17:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 18:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 19:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 20:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 21:00,,,,25.7,24.5,25.2,24.7,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 22:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/4 23:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 0:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 1:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 2:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 3:00,,,,25.7,24.5,25.2,24.8,25.2,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 4:00,,,,25.7,24.5,25.2,24.7,25.3,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 5:00,,,,25.7,24.6,25.2,24.8,25.3,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 6:00,,,,25.7,24.5,25.2,24.7,25.3,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 7:00,,,,25.7,24.5,25.2,24.8,25.3,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 8:00,,,,25.7,24.5,25.2,24.7,25.3,23.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 9:00,,,,25.8,24.6,25.2,24.8,25.3,24,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 10:00,,,,25.8,24.6,25.2,24.8,25.3,24,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 11:00,,,,25.8,24.6,25.2,24.8,25.3,24,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/5 12:00,,,,25.7,24.6,25.2,24.8,25.3,23.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 13:00,,,,25.7,24.6,25.3,24.8,25.3,23.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 14:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 15:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 16:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 17:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 18:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 19:00,,,,25.8,24.6,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 20:00,,,,25.8,24.6,25.3,24.8,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 21:00,,,,25.8,24.6,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 22:00,,,,25.8,24.6,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/5 23:00,,,,25.8,24.6,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 0:00,,,,25.8,24.6,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 1:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 2:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 3:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 4:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 5:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 6:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 7:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/6 8:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 9:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 10:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.2,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 11:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 12:00,,,,25.8,24.7,25.3,24.9,25.3,24,1.5,1.5,20.2,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 13:00,,,,25.8,24.7,25.3,24.9,25.3,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 14:00,,,,25.8,24.7,25.3,24.9,25.3,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 15:00,,,,25.9,24.7,25.3,24.9,25.3,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 16:00,,,,25.8,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.2,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 17:00,,,,25.9,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 18:00,,,,25.8,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 19:00,,,,25.9,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 20:00,,,,25.9,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.1,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 21:00,,,,25.9,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.1,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/6 22:00,,,,25.9,24.7,25.3,24.9,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/6 23:00,,,,25.9,24.7,25.4,24.9,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/7 0:00,,,,25.9,24.7,25.4,25,25.4,24.1,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/7 1:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/7 2:00,,,,25.9,24.7,25.4,25,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/7 3:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/7 4:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/7 5:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 6:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 7:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 8:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 9:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 10:00,,,,25.9,24.8,25.4,25,25.4,24.1,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 11:00,,,,25.9,24.9,25.4,25,25.4,24.2,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 12:00,,,,25.9,24.8,25.4,25,25.4,24.2,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 13:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/7 14:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/7 15:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/7 16:00,,,,26,24.9,25.4,25.1,25.5,24.2,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/7 17:00,,,,26,24.9,25.4,25.1,25.5,24.2,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/7 18:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/7 19:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/7 20:00,,,,26,24.9,25.4,25,25.5,24.2,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/7 21:00,,,,26,24.9,25.4,25.1,25.5,24.2,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/7 22:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/7 23:00,,,,26,24.9,25.4,25.1,25.5,24.2,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/8 0:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/8 1:00,,,,26,24.8,25.4,25.1,25.5,24.2,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/8 2:00,,,,26,24.8,25.4,25.1,25.5,24.2,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/8 3:00,,,,26,24.9,25.4,25.1,25.5,24.2,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/8 4:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.2,ND,2.20E-01,ND,2.20E-01,
2019/7/8 5:00,,,,26,24.8,25.4,25.1,25.5,24.2,1.5,1.5,19.6,20.2,ND,2.20E-01,ND,2.20E-01,
2019/7/8 6:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/8 7:00,,,,26,24.8,25.4,25.1,25.5,24.2,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/8 8:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/8 9:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/8 10:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/7/8 11:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 12:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 13:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 14:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 15:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 16:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 17:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 18:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 19:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 20:00,,,,26.1,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 21:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 22:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/8 23:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/9 0:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/9 1:00,,,,26.1,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/9 2:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/9 3:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/9 4:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 5:00,,,,26,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 6:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 7:00,,,,26.1,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 8:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 9:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 10:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 11:00,,,,26.1,24.9,25.5,25.1,25.5,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 12:00,,,,26.1,24.9,25.5,25.1,25.6,24.2,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 13:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 14:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 15:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 16:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 17:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 18:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 19:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 20:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 21:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 22:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/9 23:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 0:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 1:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 2:00,,,,26.1,24.9,25.5,25.1,25.6,24.3,1.5,1.5,19.4,19.9,-,-,ND,2.20E-01,
2019/7/10 3:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 4:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 5:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 6:00,,,,26.2,25,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 7:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,19.9,-,-,ND,2.20E-01,
2019/7/10 8:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.4,19.9,-,-,ND,2.20E-01,
2019/7/10 9:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.3,20,-,-,ND,2.20E-01,
2019/7/10 10:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 11:00,,,,26.1,25,25.6,25.2,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 12:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/10 13:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 14:00,,,,26.1,24.9,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 15:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 16:00,,,,26.1,25,25.6,25.1,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 17:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 18:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 19:00,,,,26.1,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 20:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 21:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 22:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/10 23:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 0:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 1:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 2:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 3:00,,,,26.2,25,25.6,25.2,25.6,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 4:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 5:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 6:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 7:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 8:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.4,19.9,-,-,ND,2.20E-01,
2019/7/11 9:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 10:00,,,,26.2,25,25.6,25.2,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 11:00,,,,26.2,25,25.6,25.2,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/11 12:00,,,,26.2,25.1,25.6,25.2,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 13:00,,,,26.2,25.1,25.6,25.2,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 14:00,,,,26.2,25.1,25.7,25.2,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/11 15:00,,,,26.2,25,25.6,25.2,25.7,24.3,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 16:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 17:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 18:00,,,,26.2,25.1,25.7,25.2,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 19:00,,,,26.2,25.1,25.7,25.2,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 20:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 21:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 22:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/11 23:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/12 0:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 1:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 2:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/12 3:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 4:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 5:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/12 6:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 7:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 8:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/12 9:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/12 10:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/12 11:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.4,20,-,-,ND,2.20E-01,
2019/7/12 12:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 13:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 14:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 15:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 16:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 17:00,,,,26.3,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 18:00,,,,26.2,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 19:00,,,,26.3,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 20:00,,,,26.2,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 21:00,,,,26.2,25.1,25.7,25.3,25.7,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/12 22:00,,,,26.3,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/12 23:00,,,,26.3,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 0:00,,,,26.3,25.1,25.7,25.3,25.8,24.4,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/13 1:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 2:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 3:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 4:00,,,,26.3,25.1,25.8,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 5:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 6:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 7:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 8:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 9:00,,,,26.3,25.1,25.8,25.4,25.8,24.5,1.5,1.5,19.5,20,-,-,ND,2.20E-01,
2019/7/13 10:00,,,,26.3,25.1,25.7,25.3,25.8,24.5,1.5,1.5,19.5,20.1,-,-,ND,2.20E-01,
2019/7/13 11:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/13 12:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/13 13:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/13 14:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.1,-,-,ND,2.20E-01,
2019/7/13 15:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 16:00,,,,26.3,25.2,25.8,25.3,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 17:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 18:00,,,,26.3,25.2,25.8,25.3,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 19:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 20:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.6,20.2,-,-,ND,2.20E-01,
2019/7/13 21:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/13 22:00,,,,26.4,25.2,25.8,25.4,25.8,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/13 23:00,,,,26.4,25.2,25.8,25.4,25.8,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 0:00,,,,26.3,25.2,25.8,25.4,25.8,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 1:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 2:00,,,,26.3,25.3,25.8,25.4,25.8,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 3:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 4:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 5:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 6:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 7:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 8:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 9:00,,,,26.4,25.2,25.8,25.4,25.9,24.5,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 10:00,,,,26.4,25.2,25.9,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 11:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 12:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 13:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 14:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 15:00,,,,26.3,25.2,25.8,25.4,25.8,24.5,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 16:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 17:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 18:00,,,,26.4,25.2,25.8,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 19:00,,,,26.4,25.2,25.9,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 20:00,,,,26.4,25.2,25.9,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 21:00,,,,26.4,25.2,25.9,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/14 22:00,,,,26.4,25.3,25.9,25.4,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/14 23:00,,,,26.4,25.3,25.9,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 0:00,,,,26.4,25.3,25.9,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 1:00,,,,26.4,25.3,25.9,25.4,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 2:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 3:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 4:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 5:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 6:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 7:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 8:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.2,-,-,ND,2.20E-01,
2019/7/15 9:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 10:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 11:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 12:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 13:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 14:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/15 15:00,,,,26.4,25.3,25.9,25.5,25.9,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 16:00,,,,26.4,25.3,25.9,25.5,26,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 17:00,,,,26.4,25.3,25.9,25.5,26,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 18:00,,,,26.4,25.3,25.9,25.5,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 19:00,,,,26.4,25.3,25.9,25.5,26,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 20:00,,,,26.4,25.3,25.9,25.5,25.9,24.6,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 21:00,,,,26.4,25.3,25.9,25.5,25.9,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 22:00,,,,26.4,25.3,25.9,25.5,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/15 23:00,,,,26.4,25.3,25.9,25.5,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 0:00,,,,26.4,25.3,25.9,25.5,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 1:00,,,,26.4,25.3,25.9,25.5,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 2:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 3:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 4:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 5:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 6:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 7:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/16 8:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/16 9:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 10:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/16 11:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 12:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 13:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 14:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 15:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,-,-,ND,2.20E-01,
2019/7/16 16:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/16 17:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,-,-,ND,2.20E-01,
2019/7/16 18:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/16 19:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/16 20:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/16 21:00,,,,26.6,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/16 22:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/16 23:00,,,,26.6,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 0:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 1:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 2:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 3:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 4:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 5:00,,,,26.5,25.4,26,25.6,26,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 6:00,,,,26.6,25.5,26.1,25.6,26.1,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 7:00,,,,26.6,25.5,26.1,25.6,26.1,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 8:00,,,,26.6,25.5,26.1,25.6,26.1,24.7,1.5,1.5,19.7,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 9:00,,,,26.6,25.5,26.1,25.6,26.1,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 10:00,,,,26.6,25.5,26.1,25.6,26.1,24.7,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 11:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 12:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 13:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/7/17 14:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 15:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 16:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/17 17:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 18:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 19:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/17 20:00,,,,26.6,25.5,26.1,25.6,26.1,24.8,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 21:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/17 22:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/17 23:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 0:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/18 1:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 2:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.8,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 3:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 4:00,,,,26.6,25.5,26.1,25.7,26.1,24.9,1.5,1.5,19.8,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/18 5:00,,,,26.6,25.5,26.1,25.7,26.1,24.9,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 6:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/7/18 7:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 8:00,,,,26.6,25.6,26.2,25.7,26.2,24.8,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 9:00,,,,26.6,25.5,26.1,25.7,26.1,24.8,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 10:00,,,,26.6,25.6,26.2,25.7,26.2,24.9,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 11:00,,,,26.6,25.6,26.2,25.7,26.2,24.9,1.5,1.5,19.9,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 12:00,,,,26.6,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 13:00,,,,26.6,25.6,26.2,25.7,26.2,24.8,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 14:00,,,,26.6,25.5,26.1,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 15:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/18 16:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 17:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 18:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 19:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 20:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 21:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 22:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/18 23:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 0:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 1:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 2:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 3:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 4:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 5:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 6:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 7:00,,,,26.7,25.6,26.2,25.7,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 8:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 9:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 10:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 11:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/7/19 12:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 13:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 14:00,,,,26.7,25.6,26.3,25.8,26.2,24.9,1.5,1.5,20,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 15:00,,,,26.7,25.6,26.2,25.8,26.2,24.9,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 16:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/7/19 17:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/19 18:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/19 19:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/19 20:00,,,,26.7,25.6,26.2,25.8,26.3,24.9,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/19 21:00,,,,26.7,25.6,26.2,25.8,26.3,24.9,1.5,1.5,20.1,20.7,ND,2.20E-01,ND,2.20E-01,
2019/7/19 22:00,,,,26.7,25.6,26.3,25.8,26.3,24.9,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/19 23:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 0:00,,,,26.8,25.6,26.3,25.8,26.3,25,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 1:00,,,,26.8,25.6,26.3,25.8,26.3,25,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 2:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.2,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 3:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 4:00,,,,26.8,25.6,26.3,25.8,26.3,25,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 5:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 6:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 7:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/20 8:00,,,,26.8,25.7,26.3,25.8,26.3,25,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/20 9:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/20 10:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 11:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 12:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 13:00,,,,26.8,25.7,26.3,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 14:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 15:00,,,,26.8,25.7,26.3,25.9,26.3,25,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 16:00,,,,26.8,25.7,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 17:00,,,,26.8,25.7,26.3,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 18:00,,,,26.8,25.7,26.3,25.9,26.4,25,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 19:00,,,,26.8,25.7,26.3,25.9,26.3,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 20:00,,,,26.8,25.7,26.4,25.9,26.3,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 21:00,,,,26.8,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 22:00,,,,26.8,25.7,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/20 23:00,,,,26.9,25.7,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 0:00,,,,26.8,25.7,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 1:00,,,,26.9,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 2:00,,,,26.9,25.7,26.4,25.9,26.4,25.1,1.5,1.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 3:00,,,,26.8,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 4:00,,,,26.9,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 5:00,,,,26.9,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 6:00,,,,26.9,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 7:00,,,,26.9,25.8,26.4,25.9,26.4,25.1,1.5,1.5,20.4,21,ND,2.20E-01,ND,2.20E-01,
2019/7/21 8:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 9:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 10:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 11:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 12:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 13:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 14:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
2019/7/21 15:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 16:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 17:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 18:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 19:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 20:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 21:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 22:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/21 23:00,,,,26.9,25.8,26.4,26,26.5,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/22 0:00,,,,26.9,25.8,26.4,26,26.4,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/22 1:00,,,,26.9,25.8,26.4,26,26.5,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/22 2:00,,,,26.9,25.8,26.4,26,26.5,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/22 3:00,,,,26.9,25.8,26.5,26,26.5,25.1,1.5,1.5,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/7/22 4:00,,,,26.9,25.8,26.4,26,26.5,25.1,1.5,1.5,20.3,20.9,ND,2.20E-01,ND,2.20E-01,
