,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/9/27 2:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 3:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 4:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 5:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/27 6:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 7:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 8:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 9:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/27 10:00,,,,31.1,30.3,30.6,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 11:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 12:00,,,,31.2,30.3,30.7,30.3,30.6,29.2,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 13:00,,,,31.1,30.3,30.6,30.3,30.6,29.2,1.5,1.5,22,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/27 14:00,,,,31.2,30.3,30.6,30.3,30.6,29.2,1.5,1.5,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 15:00,,,,31.1,30.3,30.6,30.3,30.6,29.2,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 16:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,21.9,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 17:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 18:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 19:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 20:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 21:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 22:00,,,,31.1,30.2,30.6,30.3,30.6,29.1,1.5,1.4,21.9,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/27 23:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/28 0:00,,,,31.1,30.2,30.6,30.3,30.6,29.1,1.5,1.4,22,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/28 1:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/28 2:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.9,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/28 3:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 4:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 5:00,,,,31.1,30.2,30.6,30.3,30.6,29.2,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 6:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 7:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 8:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 9:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 10:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 11:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 12:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 13:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 14:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 15:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.9,22.5,ND,2.20E-01,ND,2.20E-01,
2019/9/28 16:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 17:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 18:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 19:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 20:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 21:00,,,,31.1,30.2,30.6,30.3,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 22:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/9/28 23:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 0:00,,,,31.1,30.2,30.6,30.3,30.5,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 1:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 2:00,,,,31.1,30.2,30.6,30.3,30.5,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 3:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 4:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 5:00,,,,31.1,30.2,30.6,30.3,30.5,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 6:00,,,,31.1,30.2,30.6,30.2,30.5,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 7:00,,,,31.1,30.2,30.6,30.2,30.5,29.2,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 8:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 9:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 10:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 11:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 12:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 13:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 14:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 15:00,,,,31.1,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 16:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 17:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 18:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 19:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 20:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 21:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 22:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/29 23:00,,,,31.1,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 0:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 1:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 2:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 3:00,,,,31.1,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 4:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 5:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 6:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/9/30 7:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/9/30 8:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/9/30 9:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/9/30 10:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 11:00,,,,31,30.2,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 12:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 13:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 14:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 15:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/9/30 16:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 17:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 18:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 19:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 20:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 21:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 22:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/9/30 23:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 0:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 1:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 2:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 3:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 4:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 5:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/1 6:00,,,,31,30.1,30.5,30.2,30.5,29,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 7:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 8:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 9:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.7,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 10:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 11:00,,,,31,30.1,30.6,30.2,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 12:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 13:00,,,,31,30.1,30.5,30.1,30.5,29.1,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 14:00,,,,31,30.1,30.5,30.1,30.5,29.1,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 15:00,,,,31,30.1,30.5,30.1,30.5,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 16:00,,,,31,30.1,30.5,30.2,30.5,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/1 17:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 18:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 19:00,,,,31,30.1,30.5,30.1,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 20:00,,,,31,30.1,30.5,30.1,30.4,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 21:00,,,,31,30.1,30.5,30.1,30.5,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 22:00,,,,31,30.1,30.5,30.1,30.5,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/1 23:00,,,,31,30.1,30.5,30.1,30.4,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 0:00,,,,31,30.1,30.5,30.2,30.5,29.1,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 1:00,,,,31,30.1,30.5,30.1,30.4,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 2:00,,,,31,30.1,30.5,30.1,30.4,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 3:00,,,,31,30.1,30.5,30.1,30.5,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 4:00,,,,31,30.1,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 5:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 6:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 7:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 8:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 9:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 10:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 11:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 12:00,,,,31,30.1,30.5,30.1,30.4,29.1,1.4,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 13:00,,,,31,30,30.5,30.1,30.4,29.1,1.4,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 14:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 15:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 16:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 17:00,,,,31,30,30.5,30.2,30.5,29.1,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 18:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 19:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.9,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 20:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/2 21:00,,,,31,30,30.5,30.1,30.4,29.1,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 22:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/2 23:00,,,,31,30,30.5,30.1,30.5,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 0:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 1:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 2:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 3:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 4:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.7,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/3 5:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 6:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 7:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 8:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/3 9:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/3 10:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 11:00,,,,31,30,30.5,30.1,30.4,29,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 12:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 13:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 14:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 15:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 16:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 17:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 18:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.4,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 19:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 20:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 21:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 22:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/3 23:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 0:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/4 1:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 2:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 3:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 4:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 5:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.7,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 6:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 7:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 8:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 9:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 10:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 11:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 12:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 13:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 14:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 15:00,,,,30.9,30,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 16:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 17:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 18:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 19:00,,,,30.9,29.9,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 20:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 21:00,,,,30.9,29.9,30.5,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 22:00,,,,30.9,29.9,30.5,30,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/4 23:00,,,,30.9,29.9,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 0:00,,,,30.9,29.9,30.4,30.1,30.3,28.9,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 1:00,,,,30.9,29.9,30.4,30.1,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 2:00,,,,30.9,29.9,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 3:00,,,,30.9,29.9,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 4:00,,,,30.9,30,30.4,30,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 5:00,,,,30.9,30,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 6:00,,,,30.9,30,30.4,30,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 7:00,,,,30.9,30,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 8:00,,,,30.9,30,30.4,30.1,30.4,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/5 9:00,,,,30.9,30,30.4,30,30.3,29,1.5,1.5,21.6,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/5 10:00,,,,30.9,30,30.4,30.1,30.4,29,1.5,1.5,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/5 11:00,,,,30.9,30,30.4,30.1,30.4,29,1.5,1.5,21.7,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 12:00,,,,30.9,30,30.4,30,30.3,28.9,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 13:00,,,,30.9,30.1,30.5,30.1,30.3,29,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 14:00,,,,30.9,30,30.4,30,30.3,28.9,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 15:00,,,,30.9,30,30.4,30,30.3,28.9,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 16:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 17:00,,,,30.9,30.1,30.4,30,30.4,29,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/5 18:00,,,,30.9,30.1,30.4,30,30.4,29,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/5 19:00,,,,30.9,30,30.4,30,30.3,28.9,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/5 20:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.5,21.9,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/5 21:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/5 22:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/5 23:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 0:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 1:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 2:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.8,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 3:00,,,,30.9,30,30.4,30,30.3,28.9,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 4:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 5:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 6:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.5,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 7:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.9,22.4,ND,2.20E-01,ND,2.20E-01,
2019/10/6 8:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 9:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 10:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 11:00,,,,30.9,30.1,30.5,30,30.3,29,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 12:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 13:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 14:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 15:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 16:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.5,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 17:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 18:00,,,,30.9,30.1,30.4,30.1,30.3,28.9,1.5,1.4,21.8,22.3,ND,2.20E-01,ND,2.20E-01,
2019/10/6 19:00,,,,30.9,30.1,30.5,30,30.3,28.9,1.5,1.4,21.8,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/6 20:00,,,,30.9,30.1,30.5,30.1,30.3,28.9,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/6 21:00,,,,30.9,30.1,30.4,30,30.3,28.9,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/6 22:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.7,22.2,ND,2.20E-01,ND,2.20E-01,
2019/10/6 23:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 0:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 1:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 2:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 3:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 4:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 5:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 6:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.6,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 7:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 8:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.5,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 9:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 10:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 11:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 12:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 13:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 14:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22.1,ND,2.20E-01,ND,2.20E-01,
2019/10/7 15:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 16:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 17:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.6,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 18:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 19:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 20:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 21:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 22:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/7 23:00,,,,30.9,30.1,30.3,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 0:00,,,,30.9,30.1,30.4,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 1:00,,,,30.9,30.1,30.3,30,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 2:00,,,,30.9,30,30.3,29.9,30.3,29,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 3:00,,,,30.9,30,30.3,30,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 4:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.4,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 5:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 6:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 7:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 8:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 9:00,,,,30.8,30,30.3,29.9,30.3,28.9,1.5,1.4,21.5,22,ND,2.20E-01,ND,2.20E-01,
2019/10/8 10:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.5,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 11:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 12:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.5,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 13:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 14:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.5,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 15:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 16:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.5,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 17:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 18:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 19:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 20:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 21:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 22:00,,,,30.8,30,30.3,30,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/8 23:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/9 0:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.5,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/9 1:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/9 2:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.4,21.4,21.9,ND,2.20E-01,ND,2.20E-01,
2019/10/9 3:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.5,21.4,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 4:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 5:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 6:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 7:00,,,,30.8,30,30.3,29.9,30.3,28.9,1.5,1.5,21.3,21.7,ND,2.20E-01,ND,2.20E-01,
2019/10/9 8:00,,,,30.8,30,30.3,29.9,30.3,28.9,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 9:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 10:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.5,1.5,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 11:00,,,,30.9,30,30.3,29.9,30.3,28.9,1.4,2,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 12:00,,,,30.9,30,30.3,29.9,30.2,28.9,1.5,2,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 13:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 14:00,,,,30.8,29.9,30.3,29.9,30.2,28.8,1.5,2,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 15:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,2,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 16:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.4,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 17:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.5,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 18:00,,,,30.8,30,30.3,29.9,30.3,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 19:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 20:00,,,,30.8,29.9,30.3,29.9,30.2,28.8,1.5,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 21:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 22:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/9 23:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/10 0:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,2,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/10 1:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.8,ND,2.20E-01,ND,2.20E-01,
2019/10/10 2:00,,,,30.8,29.9,30.3,29.8,30.2,28.8,1.4,1.9,21.3,21.7,ND,2.20E-01,ND,2.20E-01,
2019/10/10 3:00,,,,30.8,30,30.3,29.9,30.2,28.8,1.4,1.9,21.3,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 4:00,,,,30.8,29.9,30.3,29.8,30.2,28.8,1.4,1.9,21.2,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 5:00,,,,30.8,29.9,30.3,29.9,30.2,28.8,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 6:00,,,,30.8,29.9,30.3,29.9,30.2,28.8,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 7:00,,,,30.8,29.9,30.3,29.8,30.2,28.7,1.4,2,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 8:00,,,,30.7,29.9,30.3,29.8,30.2,28.7,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 9:00,,,,30.7,29.9,30.3,29.8,30.2,28.7,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 10:00,,,,30.8,29.9,30.2,29.8,30.2,28.7,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 11:00,,,,30.8,29.9,30.2,29.8,30.1,28.7,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 12:00,,,,30.8,29.9,30.3,29.8,30.2,28.7,1.4,2,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 13:00,,,,30.8,29.9,30.2,29.8,30.2,28.7,1.4,1.9,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 14:00,,,,30.7,29.9,30.2,29.8,30.2,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 15:00,,,,30.7,29.9,30.2,29.8,30.1,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 16:00,,,,30.7,29.9,30.2,29.7,30.1,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 17:00,,,,30.7,29.9,30.2,29.7,30.1,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 18:00,,,,30.7,29.9,30.2,29.7,30.1,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 19:00,,,,30.7,29.9,30.2,29.8,30.1,28.7,1.4,2.5,21.1,21.6,ND,2.20E-01,ND,2.20E-01,
2019/10/10 20:00,,,,30.7,29.8,30.2,29.8,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/10 21:00,,,,30.7,29.8,30.2,29.8,30.1,28.7,1.4,2.5,21.1,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/10 22:00,,,,30.7,29.8,30.2,29.7,30.1,28.7,1.4,2.5,21.1,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/10 23:00,,,,30.7,29.8,30.2,29.7,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 0:00,,,,30.7,29.8,30.2,29.7,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 1:00,,,,30.7,29.8,30.2,29.7,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 2:00,,,,30.6,29.8,30.2,29.7,30.1,28.6,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 3:00,,,,30.7,29.8,30.2,29.7,30.1,28.6,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 4:00,,,,30.6,29.8,30.1,29.7,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 5:00,,,,30.6,29.8,30.1,29.7,30.1,28.6,1.4,2.5,21,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 6:00,,,,30.6,29.8,30.1,29.7,30.1,28.7,1.4,2.5,21,21.5,ND,2.20E-01,ND,2.20E-01,
2019/10/11 7:00,,,,30.6,29.8,30.1,29.7,30.1,28.6,1.4,2.5,21,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 8:00,,,,30.6,29.8,30.1,29.7,30.1,28.6,1.4,2.5,21,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 9:00,,,,30.6,29.7,30.1,29.7,30,28.6,1.4,2.5,21,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 10:00,,,,30.6,29.7,30.1,29.7,30,28.6,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 11:00,,,,30.6,29.7,30.1,29.6,30,28.6,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 12:00,,,,30.6,29.7,30.1,29.6,30,28.6,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 13:00,,,,30.6,29.7,30.1,29.6,30,28.6,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 14:00,,,,30.6,29.7,30.1,29.6,30,28.5,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 15:00,,,,30.6,29.7,30.1,29.6,30,28.6,1.4,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 16:00,,,,30.6,29.7,30,29.6,30,28.6,1.4,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/11 17:00,,,,30.5,29.7,30,29.6,30,28.5,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 18:00,,,,30.5,29.6,30,29.6,30,28.5,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 19:00,,,,30.5,29.6,30,29.6,30,28.5,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/11 20:00,,,,30.5,29.6,30,29.6,30,28.5,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/11 21:00,,,,30.5,29.6,30,29.6,30,28.5,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/11 22:00,,,,30.5,29.6,30,29.6,30,28.5,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/11 23:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/12 0:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 1:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 2:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 3:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 4:00,,,,30.5,29.6,30,29.6,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 5:00,,,,30.5,29.6,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 6:00,,,,30.5,29.6,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 7:00,,,,30.4,29.5,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 8:00,,,,30.5,29.6,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 9:00,,,,30.4,29.5,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 10:00,,,,30.4,29.5,29.9,29.5,29.9,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 11:00,,,,30.4,29.5,29.9,29.4,29.8,28.5,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 12:00,,,,30.4,29.5,29.9,29.4,29.8,28.4,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 13:00,,,,30.4,29.5,29.9,29.4,29.8,28.4,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 14:00,,,,30.4,29.4,29.9,29.4,29.8,28.4,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 15:00,,,,30.4,29.5,29.9,29.4,29.9,28.4,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 16:00,,,,30.4,29.4,29.9,29.4,29.8,28.4,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/12 17:00,,,,30.4,29.4,29.8,29.4,29.8,28.4,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/12 18:00,,,,30.4,29.4,29.9,29.4,29.8,28.4,2,2.5,20.6,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/12 19:00,,,,30.4,29.4,29.8,29.4,29.8,28.4,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/12 20:00,,,,30.3,29.4,29.8,29.4,29.8,28.4,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/12 21:00,,,,30.3,29.4,29.8,29.4,29.8,28.4,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/12 22:00,,,,30.3,29.4,29.8,29.4,29.8,28.4,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/12 23:00,,,,30.3,29.3,29.8,29.3,29.8,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 0:00,,,,30.3,29.3,29.8,29.3,29.8,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 1:00,,,,30.3,29.3,29.8,29.3,29.8,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 2:00,,,,30.3,29.3,29.8,29.3,29.7,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 3:00,,,,30.3,29.3,29.7,29.3,29.7,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 4:00,,,,30.3,29.3,29.7,29.2,29.7,28.2,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 5:00,,,,30.3,29.3,29.7,29.2,29.7,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 6:00,,,,30.3,29.3,29.7,29.2,29.6,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 7:00,,,,30.3,29.3,29.7,29.2,29.7,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 8:00,,,,30.3,29.3,29.7,29.2,29.7,28.3,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/13 9:00,,,,30.3,29.3,29.7,29.2,29.6,28.3,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 10:00,,,,30.2,29.3,29.7,29.2,29.6,28.2,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 11:00,,,,30.2,29.3,29.6,29.2,29.6,28.3,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 12:00,,,,30.2,29.3,29.6,29.2,29.6,28.3,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 13:00,,,,30.2,29.3,29.6,29.2,29.6,28.2,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 14:00,,,,30.2,29.3,29.6,29.2,29.6,28.2,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 15:00,,,,30.2,29.3,29.6,29.2,29.6,28.2,2,2.5,20.8,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/13 16:00,,,,30.2,29.3,29.6,29.1,29.6,28.2,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 17:00,,,,30.2,29.2,29.6,29.1,29.6,28.2,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/13 18:00,,,,30.2,29.2,29.6,29.1,29.6,28.2,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/13 19:00,,,,30.2,29.2,29.6,29.1,29.5,28.2,2,2.5,20.9,21.4,ND,2.20E-01,ND,2.20E-01,
2019/10/13 20:00,,,,30.2,29.2,29.6,29.1,29.5,28.1,2,2.5,20.9,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 21:00,,,,30.2,29.2,29.6,29,29.5,28.1,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 22:00,,,,30.1,29.1,29.5,29,29.5,28.1,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/13 23:00,,,,30.1,29.1,29.5,29,29.5,28.1,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/14 0:00,,,,30.1,29.1,29.5,29,29.5,28.1,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/14 1:00,,,,30.1,29.1,29.5,29,29.5,28,2,2.5,20.8,21.3,ND,2.20E-01,ND,2.20E-01,
2019/10/14 2:00,,,,30.1,29.1,29.5,29,29.4,28,2,2.5,20.8,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/14 3:00,,,,30.1,29.1,29.5,28.9,29.4,28,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/14 4:00,,,,30.1,29.1,29.5,29,29.4,28,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/14 5:00,,,,30.1,29,29.4,28.9,29.4,28,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/14 6:00,,,,30.1,29,29.4,28.9,29.4,28,2,2.5,20.7,21.2,ND,2.20E-01,ND,2.20E-01,
2019/10/14 7:00,,,,30.1,29,29.4,28.9,29.4,28,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 8:00,,,,30.1,29,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 9:00,,,,30.1,29,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 10:00,,,,30.1,29,29.4,28.9,29.4,27.9,2,2.5,20.7,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 11:00,,,,30.1,29,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 12:00,,,,30,29,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 13:00,,,,30,28.9,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 14:00,,,,30,28.9,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 15:00,,,,30,28.9,29.4,28.9,29.3,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 16:00,,,,30,28.9,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 17:00,,,,30,28.9,29.4,28.9,29.4,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 18:00,,,,30,28.9,29.3,28.9,29.3,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 19:00,,,,30,28.9,29.3,28.9,29.3,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 20:00,,,,30,28.9,29.3,28.9,29.3,27.9,2,2.5,20.6,21.1,ND,2.20E-01,ND,2.20E-01,
2019/10/14 21:00,,,,29.9,28.9,29.3,28.9,29.3,27.9,2,2.5,20.6,21,ND,2.20E-01,ND,2.20E-01,
2019/10/14 22:00,,,,29.9,28.9,29.3,28.9,29.3,27.9,2,2.5,20.6,21,ND,2.20E-01,ND,2.20E-01,
2019/10/14 23:00,,,,29.9,28.9,29.3,28.9,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 0:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 1:00,,,,29.9,28.9,29.3,28.9,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 2:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 3:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 4:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.5,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 5:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.5,21,ND,2.20E-01,ND,2.20E-01,
2019/10/15 6:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.4,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 7:00,,,,29.9,28.8,29.3,28.8,29.3,27.9,2,2.5,20.4,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 8:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.4,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 9:00,,,,29.9,28.9,29.3,28.8,29.3,27.9,2,2.5,20.4,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 10:00,,,,29.9,28.8,29.3,28.8,29.3,27.9,2,2.5,20.4,20.9,ND,2.20E-01,ND,2.20E-01,
2019/10/15 11:00,,,,29.9,28.8,29.3,28.8,29.3,27.9,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 12:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 13:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 14:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 15:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 16:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 17:00,,,,29.8,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.3,20.8,ND,2.20E-01,ND,2.20E-01,
2019/10/15 18:00,,,,29.8,28.8,29.2,28.8,29.2,27.8,1.9,2.4,20.3,20.7,ND,2.20E-01,ND,2.20E-01,
2019/10/15 19:00,,,,29.8,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.2,20.7,ND,2.20E-01,ND,2.20E-01,
2019/10/15 20:00,,,,29.8,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.2,20.7,ND,2.20E-01,ND,2.20E-01,
2019/10/15 21:00,,,,29.8,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.2,20.6,ND,2.20E-01,ND,2.20E-01,
2019/10/15 22:00,,,,29.8,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/10/15 23:00,,,,29.7,28.7,29.2,28.7,29.2,27.8,1.9,2.4,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/10/16 0:00,,,,29.7,28.7,29.1,28.7,29.2,27.8,1.9,2.4,20.1,20.6,ND,2.20E-01,ND,2.20E-01,
2019/10/16 1:00,,,,29.7,28.7,29.1,28.7,29.2,27.8,1.9,2.4,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/10/16 2:00,,,,29.7,28.7,29.1,28.7,29.2,27.8,1.9,2.4,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/10/16 3:00,,,,29.7,28.7,29.1,28.7,29.1,27.8,1.9,2.4,20,20.5,ND,2.20E-01,ND,2.20E-01,
2019/10/16 4:00,,,,29.7,28.7,29.1,28.7,29.1,27.7,1.9,2.4,20,20.4,ND,2.20E-01,ND,2.20E-01,
2019/10/16 5:00,,,,29.7,28.7,29.1,28.7,29.1,27.7,1.9,2.4,19.9,20.4,ND,2.20E-01,ND,2.20E-01,
2019/10/16 6:00,,,,29.7,28.7,29.1,28.7,29.1,27.7,1.9,2.4,20,20.4,ND,2.20E-01,ND,2.20E-01,
2019/10/16 7:00,,,,29.7,28.6,29.1,28.7,29.1,27.7,1.9,2.4,19.9,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 8:00,,,,29.7,28.7,29.1,28.7,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 9:00,,,,29.7,28.7,29.1,28.7,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 10:00,,,,29.7,28.6,29.1,28.7,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 11:00,,,,29.6,28.6,29.1,28.7,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 12:00,,,,29.6,28.6,29,28.6,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 13:00,,,,29.6,28.6,29.1,28.7,29.1,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 14:00,,,,29.6,28.6,29.1,28.6,29,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 15:00,,,,29.6,28.6,29.1,28.7,29,27.7,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 16:00,,,,29.6,28.6,29,28.6,29,27.6,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 17:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.8,20.3,ND,2.20E-01,ND,2.20E-01,
2019/10/16 18:00,,,,29.6,28.5,29,28.6,29,27.7,1.9,2.4,19.8,20.2,ND,2.20E-01,ND,2.20E-01,
2019/10/16 19:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.8,20.2,ND,2.20E-01,ND,2.20E-01,
2019/10/16 20:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.8,20.2,ND,2.20E-01,ND,2.20E-01,
2019/10/16 21:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.7,20.2,ND,2.20E-01,ND,2.20E-01,
2019/10/16 22:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/10/16 23:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/10/17 0:00,,,,29.6,28.5,29,28.6,29,27.6,1.9,2.4,19.6,20.1,ND,2.20E-01,ND,2.20E-01,
2019/10/17 1:00,,,,29.5,28.5,29,28.5,29,27.6,1.9,2.4,19.6,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 2:00,,,,29.5,28.5,29,28.5,29,27.6,1.9,2.4,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 3:00,,,,29.5,28.5,28.9,28.5,28.9,27.6,1.9,2.4,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 4:00,,,,29.5,28.5,28.9,28.5,28.9,27.6,1.9,2.4,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 5:00,,,,29.5,28.5,29,28.5,28.9,27.6,1.9,2.4,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 6:00,,,,29.5,28.5,29,28.5,28.9,27.6,1.9,2.4,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 7:00,,,,29.5,28.5,28.9,28.5,28.9,27.6,1.9,2.4,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 8:00,,,,29.5,28.5,28.9,28.5,28.9,27.6,1.9,2.4,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 9:00,,,,29.5,28.5,28.9,28.5,28.9,27.6,1.9,2.4,19.4,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/17 10:00,,,,29.5,28.4,28.9,28.5,28.9,27.6,1.9,2.4,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/17 11:00,,,,29.5,28.4,28.9,28.5,28.9,27.6,1.9,2.4,19.4,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/17 12:00,,,,29.4,28.4,28.9,28.5,28.9,27.5,2,2.5,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 13:00,,,,29.4,28.4,28.9,28.5,28.9,27.5,2,2.5,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 14:00,,,,29.4,28.4,28.9,28.5,28.9,27.5,2,2.5,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 15:00,,,,29.4,28.4,28.9,28.5,28.8,27.5,2,2.5,19.5,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 16:00,,,,29.4,28.4,28.9,28.5,28.8,27.5,2,2.5,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 17:00,,,,29.4,28.4,28.9,28.5,28.9,27.5,2,2.5,19.5,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 18:00,,,,29.4,28.4,28.8,28.5,28.8,27.5,2,2.5,19.4,20,ND,2.20E-01,ND,2.20E-01,
2019/10/17 19:00,,,,29.4,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 20:00,,,,29.4,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 21:00,,,,29.4,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 22:00,,,,29.4,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/17 23:00,,,,29.4,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/18 0:00,,,,29.3,28.3,28.8,28.4,28.8,27.5,2,2.5,19.4,19.9,ND,2.20E-01,ND,2.20E-01,
2019/10/18 1:00,,,,29.3,28.3,28.7,28.4,28.8,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 2:00,,,,29.3,28.3,28.7,28.4,28.8,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 3:00,,,,29.3,28.2,28.7,28.4,28.8,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 4:00,,,,29.3,28.2,28.7,28.4,28.8,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 5:00,,,,29.3,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 6:00,,,,29.3,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 7:00,,,,29.3,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 8:00,,,,29.3,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 9:00,,,,29.3,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 10:00,,,,29.2,28.2,28.7,28.3,28.7,27.4,2,2.5,19.2,19.8,ND,2.20E-01,ND,2.20E-01,
2019/10/18 11:00,,,,29.2,28.2,28.7,28.4,28.7,27.5,2,2.5,19.3,19.7,ND,2.20E-01,ND,2.20E-01,
2019/10/18 12:00,,,,29.2,28.2,28.7,28.3,28.7,27.5,2,2.5,19.2,19.7,ND,2.20E-01,ND,2.20E-01,
2019/10/18 13:00,,,,29.3,28.2,28.7,28.3,28.7,27.5,2,2.5,19.2,19.7,ND,2.20E-01,ND,2.20E-01,
2019/10/18 14:00,,,,29.2,28.1,28.7,28.3,28.7,27.4,2,2.5,19.2,19.7,ND,2.20E-01,ND,2.20E-01,
2019/10/18 15:00,,,,29.2,28.1,28.7,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 16:00,,,,29.2,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 17:00,,,,29.2,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 18:00,,,,29.2,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 19:00,,,,29.2,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 20:00,,,,29.2,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 21:00,,,,29.2,28.1,28.6,28.3,28.7,27.5,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 22:00,,,,29.1,28.1,28.6,28.3,28.7,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/18 23:00,,,,29.1,28.1,28.6,28.3,28.6,27.4,2,2.5,19.1,19.6,ND,2.20E-01,ND,2.20E-01,
2019/10/19 0:00,,,,29.1,28.1,28.6,28.3,28.6,27.5,2,2.5,19.1,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 1:00,,,,29.1,28.1,28.6,28.3,28.7,27.5,2,2.5,19.1,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 2:00,,,,29.1,28.1,28.6,28.3,28.7,27.5,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 3:00,,,,29.1,28.1,28.6,28.3,28.6,27.5,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
