,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/10/19 4:00,,,,29.1,28.1,28.6,28.3,28.6,27.5,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 5:00,,,,29.1,28.1,28.6,28.2,28.6,27.5,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 6:00,,,,29.1,28.1,28.6,28.2,28.6,27.5,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/19 7:00,,,,29.1,28,28.6,28.2,28.5,27.5,2,2.5,19,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 8:00,,,,29.1,28,28.6,28.2,28.5,27.5,2,2.5,19,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 9:00,,,,29.1,28,28.6,28.2,28.6,27.5,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 10:00,,,,29.1,28,28.5,28.2,28.6,27.5,2,2.5,19,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 11:00,,,,29.1,28,28.5,28.2,28.5,27.4,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 12:00,,,,29,28,28.5,28.2,28.5,27.4,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 13:00,,,,29,27.9,28.5,28.1,28.5,27.3,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 14:00,,,,29,27.9,28.5,28.1,28.5,27.3,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/19 15:00,,,,29,27.9,28.5,28.1,28.5,27.3,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/19 16:00,,,,29,27.9,28.5,28.1,28.5,27.3,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 17:00,,,,29,27.9,28.5,28.1,28.5,27.2,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 18:00,,,,29,27.9,28.5,28.1,28.5,27.2,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 19:00,,,,28.9,27.9,28.5,28.1,28.4,27.2,2,2.5,19,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 20:00,,,,28.9,27.8,28.4,28,28.4,27.2,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/19 21:00,,,,28.9,27.8,28.4,28,28.4,27.2,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/19 22:00,,,,28.9,27.8,28.4,28,28.4,27.2,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/19 23:00,,,,28.9,27.8,28.4,28,28.4,27.2,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 0:00,,,,28.9,27.8,28.4,28,28.4,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 1:00,,,,28.9,27.8,28.4,28,28.4,27.2,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 2:00,,,,28.9,27.8,28.4,28,28.4,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 3:00,,,,28.9,27.8,28.4,28,28.4,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 4:00,,,,28.9,27.7,28.4,28,28.4,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 5:00,,,,28.9,27.7,28.4,28,28.3,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 6:00,,,,28.9,27.7,28.4,27.9,28.3,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 7:00,,,,28.9,27.7,28.4,27.9,28.3,27.1,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/20 8:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 9:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 10:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,19,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 11:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/20 12:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 13:00,,,,28.8,27.7,28.3,27.9,28.3,27.1,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 14:00,,,,28.8,27.6,28.3,27.9,28.3,27.1,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 15:00,,,,28.8,27.6,28.3,27.9,28.3,27.1,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 16:00,,,,28.8,27.6,28.3,27.9,28.3,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 17:00,,,,28.7,27.6,28.3,27.8,28.3,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 18:00,,,,28.7,27.6,28.3,27.8,28.3,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 19:00,,,,28.7,27.6,28.3,27.8,28.3,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 20:00,,,,28.7,27.6,28.3,27.8,28.2,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 21:00,,,,28.7,27.6,28.3,27.8,28.2,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 22:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/20 23:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/21 0:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,19,19.5,ND,2.20E-01,ND,2.20E-01,
2019/10/21 1:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/21 2:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/21 3:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,18.9,19.4,ND,2.20E-01,ND,2.20E-01,
2019/10/21 4:00,,,,28.7,27.6,28.2,27.8,28.2,27,2,2.5,18.9,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 5:00,,,,28.7,27.5,28.2,27.8,28.2,27,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 6:00,,,,28.7,27.5,28.2,27.8,28.2,27,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 7:00,,,,28.7,27.5,28.2,27.7,28.2,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 8:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 9:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 10:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 11:00,,,,28.6,27.5,28.2,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 12:00,,,,28.6,27.5,28.2,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 13:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 14:00,,,,28.5,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 15:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 16:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 17:00,,,,28.6,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 18:00,,,,28.5,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 19:00,,,,28.5,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 20:00,,,,28.5,27.5,28.1,27.7,28.1,26.9,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 21:00,,,,28.5,27.4,28.1,27.6,28,26.8,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 22:00,,,,28.5,27.4,28.1,27.7,28,26.8,2,2.5,18.8,19.3,ND,2.20E-01,ND,2.20E-01,
2019/10/21 23:00,,,,28.5,27.4,28.1,27.7,28,26.8,2,2.5,18.8,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 0:00,,,,28.5,27.5,28.1,27.7,28,26.8,2,2.5,18.8,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 1:00,,,,28.5,27.4,28,27.6,28,26.8,2,2.5,18.7,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 2:00,,,,28.5,27.4,28,27.6,28,26.8,2,2.5,18.7,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 3:00,,,,28.5,27.4,28,27.6,28,26.8,2,2.5,18.7,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 4:00,,,,28.5,27.4,28,27.6,28,26.8,2,2.5,18.7,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 5:00,,,,28.5,27.4,28,27.6,28,26.8,2,2.5,18.7,19.2,ND,2.20E-01,ND,2.20E-01,
2019/10/22 6:00,,,,28.5,27.3,28,27.6,28,26.8,2,2.5,18.7,19.1,ND,2.20E-01,ND,2.20E-01,
2019/10/22 7:00,,,,28.5,27.3,28,27.6,28,26.8,2,2.5,18.7,19.1,ND,2.20E-01,ND,2.20E-01,
2019/10/22 8:00,,,,28.5,27.3,28,27.6,28,26.8,2,2.5,18.6,19.1,ND,2.20E-01,ND,2.20E-01,
2019/10/22 9:00,,,,28.4,27.4,28,27.6,28,26.8,2,2.5,18.6,19.1,ND,2.20E-01,ND,2.20E-01,
2019/10/22 10:00,,,,28.4,27.4,28,27.6,28,26.8,2,2.5,18.6,19.1,ND,2.20E-01,ND,2.20E-01,
2019/10/22 11:00,,,,28.4,27.3,28,27.6,27.9,26.8,2,2.5,18.5,19,ND,2.20E-01,ND,2.20E-01,
2019/10/22 12:00,,,,28.4,27.3,28,27.6,27.9,26.8,2,2.5,18.5,19,ND,2.20E-01,ND,2.20E-01,
2019/10/22 13:00,,,,28.4,27.3,28,27.6,28,26.8,2,2.5,18.5,19,ND,2.20E-01,ND,2.20E-01,
2019/10/22 14:00,,,,28.4,27.3,28,27.6,27.9,26.8,2,2.5,18.5,19,ND,2.20E-01,ND,2.20E-01,
2019/10/22 15:00,,,,28.4,27.3,27.9,27.6,27.9,26.7,2,2.5,18.5,19,ND,2.20E-01,ND,2.20E-01,
2019/10/22 16:00,,,,28.4,27.3,28,27.6,27.9,26.7,2,2.5,18.5,18.9,ND,2.20E-01,ND,2.20E-01,
2019/10/22 17:00,,,,28.4,27.3,27.9,27.5,27.9,26.7,2,2.5,18.4,18.9,ND,2.20E-01,ND,2.20E-01,
2019/10/22 18:00,,,,28.4,27.3,27.9,27.5,27.9,26.7,2,2.5,18.4,18.9,ND,2.20E-01,ND,2.20E-01,
2019/10/22 19:00,,,,28.4,27.3,27.9,27.5,27.9,26.7,2,2.5,18.4,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/22 20:00,,,,28.4,27.2,27.9,27.5,27.9,26.7,2,2.5,18.4,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/22 21:00,,,,28.4,27.2,27.9,27.5,27.9,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/22 22:00,,,,28.3,27.2,27.9,27.5,27.9,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/22 23:00,,,,28.3,27.2,27.9,27.5,27.9,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 0:00,,,,28.3,27.2,27.9,27.5,27.9,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 1:00,,,,28.3,27.2,27.8,27.5,27.8,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 2:00,,,,28.3,27.2,27.9,27.5,27.8,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 3:00,,,,28.3,27.2,27.8,27.5,27.8,26.7,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 4:00,,,,28.3,27.1,27.8,27.4,27.8,26.6,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 5:00,,,,28.3,27.1,27.8,27.4,27.8,26.6,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 6:00,,,,28.3,27.1,27.8,27.4,27.8,26.6,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 7:00,,,,28.3,27.1,27.8,27.4,27.8,26.6,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 8:00,,,,28.3,27.1,27.8,27.4,27.8,26.6,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 9:00,,,,28.2,27.1,27.8,27.4,27.7,26.6,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 10:00,,,,28.2,27.1,27.8,27.4,27.7,26.6,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/23 11:00,,,,28.2,27.1,27.8,27.4,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 12:00,,,,28.2,27.1,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 13:00,,,,28.2,27.1,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 14:00,,,,28.2,27.1,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 15:00,,,,28.2,27,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 16:00,,,,28.2,27,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 17:00,,,,28.2,27,27.7,27.3,27.7,26.6,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 18:00,,,,28.2,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 19:00,,,,28.2,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 20:00,,,,28.1,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 21:00,,,,28.1,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 22:00,,,,28.1,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/23 23:00,,,,28.1,27,27.7,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 0:00,,,,28.1,27,27.7,27.3,27.7,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 1:00,,,,28.1,27,27.7,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 2:00,,,,28.1,27,27.7,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 3:00,,,,28.1,27,27.6,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 4:00,,,,28.1,27,27.7,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 5:00,,,,28.1,27,27.6,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 6:00,,,,28.1,27,27.6,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 7:00,,,,28.1,26.9,27.6,27.2,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 8:00,,,,28.1,27,27.6,27.3,27.6,26.5,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 9:00,,,,28.1,27,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 10:00,,,,28.1,27,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 11:00,,,,28.1,27,27.6,27.3,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 12:00,,,,28.1,27,27.6,27.3,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 13:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 14:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 15:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 16:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 17:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 18:00,,,,28,26.9,27.6,27.2,27.5,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 19:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 20:00,,,,28,26.9,27.6,27.2,27.5,26.4,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/24 21:00,,,,28,26.9,27.6,27.2,27.5,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 22:00,,,,28,26.9,27.6,27.2,27.5,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/24 23:00,,,,28,26.9,27.6,27.2,27.6,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/25 0:00,,,,28,26.9,27.6,27.2,27.5,26.4,2,2.5,18.3,18.8,ND,2.20E-01,ND,2.20E-01,
2019/10/25 1:00,,,,28,26.9,27.5,27.1,27.5,26.3,2,2.5,18.3,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 2:00,,,,28,26.9,27.5,27.1,27.5,26.4,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 3:00,,,,27.9,26.9,27.5,27.2,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 4:00,,,,27.9,26.9,27.5,27.2,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 5:00,,,,27.9,26.9,27.5,27.2,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 6:00,,,,27.9,26.9,27.5,27.1,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 7:00,,,,27.9,26.9,27.5,27.2,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 8:00,,,,27.9,26.9,27.5,27.1,27.5,26.3,2,2.5,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 9:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,2,2.5,18.2,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 10:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,2,2.5,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 11:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,2,2.5,18.2,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 12:00,,,,27.9,26.8,27.5,27.1,27.5,26.3,1.5,2.1,18.2,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 13:00,,,,27.9,26.8,27.5,27.1,27.5,26.3,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/25 14:00,,,,27.9,26.8,27.5,27.1,27.5,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 15:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 16:00,,,,27.9,26.8,27.5,27.1,27.5,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 17:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 18:00,,,,27.9,26.8,27.5,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 19:00,,,,27.8,26.7,27.4,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 20:00,,,,27.9,26.8,27.5,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 21:00,,,,27.8,26.8,27.5,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 22:00,,,,27.8,26.7,27.5,27.1,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/25 23:00,,,,27.8,26.7,27.5,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 0:00,,,,27.8,26.7,27.5,27.1,27.4,26.3,1.5,1.4,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 1:00,,,,27.9,26.8,27.5,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 2:00,,,,27.8,26.7,27.5,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 3:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 4:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 5:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 6:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 7:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 8:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 9:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 10:00,,,,27.8,26.8,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 11:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/26 12:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 13:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 14:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 15:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 16:00,,,,27.8,26.7,27.4,27,27.4,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 17:00,,,,27.8,26.7,27.4,27,27.3,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 18:00,,,,27.8,26.7,27.4,27,27.3,26.3,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 19:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 20:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/26 21:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 22:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.2,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/26 23:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 0:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 1:00,,,,27.8,26.7,27.4,27,27.3,26.2,1.5,1.4,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 2:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 3:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 4:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 5:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 6:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 7:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 8:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 9:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 10:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 11:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 12:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 13:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 14:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 15:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 16:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 17:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 18:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 19:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 20:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 21:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.2,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/27 22:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/27 23:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 0:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.7,ND,2.20E-01,ND,2.20E-01,
2019/10/28 1:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 2:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 3:00,,,,27.8,26.7,27.4,26.9,27.4,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 4:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 5:00,,,,27.8,26.7,27.4,27,27.4,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 6:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 7:00,,,,27.8,26.7,27.4,27,27.3,26.1,1.5,1.4,18.1,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/28 8:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/28 9:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/28 10:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 11:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 12:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 13:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 14:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 15:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 16:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 17:00,,,,27.8,26.6,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 18:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 19:00,,,,27.8,26.7,27.4,26.9,27.3,26.1,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 20:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/28 21:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18.1,18.6,ND,2.20E-01,ND,2.20E-01,
2019/10/28 22:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/28 23:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/29 0:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/29 1:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/29 2:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,18,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/29 3:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.5,ND,2.20E-01,ND,2.20E-01,
2019/10/29 4:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 5:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 6:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 7:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 8:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 9:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 10:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 11:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 12:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 13:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 14:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 15:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.4,ND,2.20E-01,ND,2.20E-01,
2019/10/29 16:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 17:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 18:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.9,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 19:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 20:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 21:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 22:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/29 23:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 0:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 1:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 2:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 3:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 4:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 5:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 6:00,,,,27.8,26.7,27.4,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 7:00,,,,27.8,26.6,27.4,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 8:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 9:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/30 10:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 11:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/30 12:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 13:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 14:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 15:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 16:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 17:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 18:00,,,,27.8,26.6,27.3,26.9,27.2,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 19:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 20:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 21:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 22:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/30 23:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/31 0:00,,,,27.8,26.6,27.3,26.9,27.3,26,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/31 1:00,,,,27.8,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.8,18.3,ND,2.20E-01,ND,2.20E-01,
2019/10/31 2:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 3:00,,,,27.8,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 4:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 5:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 6:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 7:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 8:00,,,,27.8,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 9:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 10:00,,,,27.8,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 11:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 12:00,,,,27.8,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 13:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 14:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 15:00,,,,27.8,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 16:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 17:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 18:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/10/31 19:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.7,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 20:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 21:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 22:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/10/31 23:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 0:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 1:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 2:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 3:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 4:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 5:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 6:00,,,,27.7,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 7:00,,,,27.7,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 8:00,,,,27.7,26.7,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 9:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 10:00,,,,27.7,26.6,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 11:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 12:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 13:00,,,,27.7,26.6,27.3,26.9,27.3,26.1,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 14:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 15:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 16:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 17:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 18:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 19:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 20:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 21:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.7,18.2,ND,2.20E-01,ND,2.20E-01,
2019/11/1 22:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/1 23:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/2 0:00,,,,27.7,26.6,27.3,26.9,27.2,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/2 1:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/2 2:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/2 3:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.6,18.1,ND,2.20E-01,ND,2.20E-01,
2019/11/2 4:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 5:00,,,,27.7,26.7,27.3,26.9,27.2,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 6:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 7:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 8:00,,,,27.7,26.7,27.3,26.9,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 9:00,,,,27.7,26.7,27.3,26.8,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 10:00,,,,27.7,26.6,27.3,26.8,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 11:00,,,,27.7,26.6,27.3,26.8,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 12:00,,,,27.7,26.6,27.3,26.8,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 13:00,,,,27.7,26.6,27.3,26.8,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 14:00,,,,27.7,26.6,27.3,26.8,27.3,25.9,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 15:00,,,,27.7,26.6,27.3,26.9,27.3,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 16:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 17:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 18:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 19:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 20:00,,,,27.7,26.6,27.3,26.8,27.2,26,1.5,1.4,17.5,18,ND,2.20E-01,ND,2.20E-01,
2019/11/2 21:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.4,17.9,ND,2.20E-01,ND,2.20E-01,
2019/11/2 22:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.4,17.9,ND,2.20E-01,ND,2.20E-01,
2019/11/2 23:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/11/3 0:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.3,17.9,ND,2.20E-01,ND,2.20E-01,
2019/11/3 1:00,,,,27.7,26.6,27.3,26.8,27.2,26,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 2:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 3:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 4:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 5:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 6:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 7:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 8:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.3,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 9:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 10:00,,,,27.7,26.6,27.2,26.8,27.2,25.9,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 11:00,,,,27.7,26.6,27.3,26.8,27.2,25.9,1.5,1.4,17.3,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 12:00,,,,27.7,26.5,27.2,26.8,27.2,25.9,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 13:00,,,,27.7,26.5,27.2,26.8,27.2,25.8,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 14:00,,,,27.7,26.5,27.2,26.7,27.1,25.8,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 15:00,,,,27.7,26.5,27.2,26.7,27.1,25.8,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 16:00,,,,27.7,26.5,27.2,26.7,27.2,25.8,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 17:00,,,,27.6,26.5,27.2,26.7,27.1,25.8,1.5,1.4,17.3,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 18:00,,,,27.6,26.5,27.2,26.7,27.1,25.7,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 19:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.3,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 20:00,,,,27.6,26.5,27.2,26.7,27.1,25.7,1.5,1.4,17.2,17.8,ND,2.20E-01,ND,2.20E-01,
2019/11/3 21:00,,,,27.6,26.5,27.2,26.7,27.1,25.7,1.5,1.4,17.3,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 22:00,,,,27.6,26.5,27.2,26.7,27.1,25.8,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/3 23:00,,,,27.6,26.5,27.2,26.7,27.1,25.7,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/4 0:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/4 1:00,,,,27.6,26.5,27.2,26.7,27.1,25.7,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/4 2:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.2,17.7,ND,2.20E-01,ND,2.20E-01,
2019/11/4 3:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 4:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 5:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 6:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 7:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 8:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 9:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 10:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 11:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 12:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 13:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 14:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 15:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 16:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 17:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 18:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17.1,17.5,ND,2.20E-01,ND,2.20E-01,
2019/11/4 19:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17,17.6,ND,2.20E-01,ND,2.20E-01,
2019/11/4 20:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17,17.5,ND,2.20E-01,ND,2.20E-01,
2019/11/4 21:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17,17.5,ND,2.20E-01,ND,2.20E-01,
2019/11/4 22:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17,17.5,ND,2.20E-01,ND,2.20E-01,
2019/11/4 23:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,17,17.5,ND,2.20E-01,ND,2.20E-01,
2019/11/5 0:00,,,,27.6,26.4,27.1,26.7,27.1,25.7,1.5,1.4,16.9,17.4,ND,2.20E-01,ND,2.20E-01,
2019/11/5 1:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,16.9,17.4,ND,2.20E-01,ND,2.20E-01,
2019/11/5 2:00,,,,27.6,26.4,27.2,26.7,27.1,25.6,1.5,1.4,16.9,17.4,ND,2.20E-01,ND,2.20E-01,
2019/11/5 3:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 4:00,,,,27.6,26.4,27.1,26.7,27.1,25.7,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 5:00,,,,27.6,26.4,27.1,26.6,27.1,25.7,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 6:00,,,,27.6,26.4,27.2,26.7,27.1,25.7,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 7:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 8:00,,,,27.6,26.4,27.1,26.6,27.1,25.7,1.5,1.4,16.7,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 9:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 10:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 11:00,,,,27.6,26.4,27.1,26.7,27.1,25.6,1.5,1.4,16.8,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 12:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 13:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 14:00,,,,27.6,26.4,27.1,26.6,27.1,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 15:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 16:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 17:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 18:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.8,17.3,ND,2.20E-01,ND,2.20E-01,
2019/11/5 19:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.8,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 20:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.7,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 21:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.2,ND,2.20E-01,ND,2.20E-01,
2019/11/5 22:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/5 23:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 0:00,,,,27.5,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 1:00,,,,27.5,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 2:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 3:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 4:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 5:00,,,,27.6,26.3,27,26.5,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 6:00,,,,27.6,26.3,27.1,26.6,27,25.6,1.5,1.4,16.6,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 7:00,,,,27.6,26.3,27,26.5,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 8:00,,,,27.6,26.3,27,26.5,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 9:00,,,,27.6,26.3,27,26.5,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 10:00,,,,27.6,26.3,27,26.5,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 11:00,,,,27.5,26.2,27,26.6,27,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 12:00,,,,27.6,26.3,27,26.6,27,25.6,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 13:00,,,,27.5,26.2,27,26.5,27,25.5,1.5,1.4,16.5,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 14:00,,,,27.5,26.2,27,26.5,27,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 15:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 16:00,,,,27.5,26.2,27,26.5,27,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 17:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 18:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 19:00,,,,27.5,26.3,27,26.5,27,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 20:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 21:00,,,,27.5,26.3,27.1,26.5,27,25.5,1.5,1.4,16.6,17.1,ND,2.20E-01,ND,2.20E-01,
2019/11/6 22:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/6 23:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 0:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 1:00,,,,27.5,26.3,27,26.5,27,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 2:00,,,,27.6,26.3,27.1,26.5,27,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 3:00,,,,27.5,26.3,27,26.5,27,25.5,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 4:00,,,,27.5,26.3,27,26.5,27,25.5,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 5:00,,,,27.5,26.3,27,26.5,27,25.5,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 6:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 7:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/7 8:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.4,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/7 9:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/7 10:00,,,,27.5,26.3,27,26.5,26.9,25.5,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/7 11:00,,,,27.5,26.3,27,26.5,26.9,25.4,1.5,1.4,16.3,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 12:00,,,,27.5,26.2,27,26.4,26.9,25.4,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 13:00,,,,27.5,26.2,27,26.5,26.9,25.4,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 14:00,,,,27.5,26.2,27,26.5,26.9,25.4,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/7 15:00,,,,27.5,26.2,27,26.5,26.9,25.4,1.5,1.4,16.4,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 16:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 17:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 18:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 19:00,,,,27.5,26.3,27,26.5,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 20:00,,,,27.5,26.3,27,26.5,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 21:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 22:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/7 23:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/8 0:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/8 1:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.5,17,ND,2.20E-01,ND,2.20E-01,
2019/11/8 2:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.4,17,ND,2.20E-01,ND,2.20E-01,
2019/11/8 3:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/8 4:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.4,16.9,ND,2.20E-01,ND,2.20E-01,
2019/11/8 5:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.4,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 6:00,,,,27.5,26.3,27,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 7:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 8:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 9:00,,,,27.5,26.3,26.9,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 10:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 11:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 12:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 13:00,,,,27.5,26.3,27,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 14:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.4,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 15:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.4,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 16:00,,,,27.4,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 17:00,,,,27.5,26.3,26.9,26.4,26.9,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 18:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 19:00,,,,27.4,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 20:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 21:00,,,,27.4,26.3,26.9,26.4,26.8,25.3,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 22:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.3,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/8 23:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.2,16.8,ND,2.20E-01,ND,2.20E-01,
2019/11/9 0:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.2,16.7,ND,2.20E-01,ND,2.20E-01,
2019/11/9 1:00,,,,27.5,26.3,26.9,26.4,26.8,25.4,1.5,1.4,16.2,16.7,ND,2.20E-01,ND,2.20E-01,
2019/11/9 2:00,,,,27.4,26.3,26.9,26.4,26.8,25.3,1.5,1.4,16.2,16.6,ND,2.20E-01,ND,2.20E-01,
2019/11/9 3:00,,,,27.5,26.3,26.9,26.4,26.8,25.3,1.5,1.4,16.1,16.6,ND,2.20E-01,ND,2.20E-01,
2019/11/9 4:00,,,,27.4,26.2,26.9,26.4,26.8,25.3,1.5,1.4,16.1,16.6,ND,2.20E-01,ND,2.20E-01,
2019/11/9 5:00,,,,27.4,26.2,26.9,26.4,26.8,25.3,1.5,1.4,16.1,16.6,ND,2.20E-01,ND,2.20E-01,
2019/11/9 6:00,,,,27.4,26.3,26.9,26.4,26.8,25.3,1.5,1.4,16.1,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 7:00,,,,27.4,26.3,26.9,26.4,26.8,25.3,1.5,1.4,16.1,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 8:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 9:00,,,,27.4,26.3,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 10:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 11:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 12:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 13:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 14:00,,,,27.4,26.2,26.9,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 15:00,,,,27.4,26.2,26.8,26.3,26.8,25.3,1.5,1.4,16.1,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 16:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 17:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 18:00,,,,27.4,26.2,26.8,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 19:00,,,,27.4,26.2,26.9,26.3,26.7,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 20:00,,,,27.4,26.2,26.8,26.3,26.8,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 21:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 22:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/9 23:00,,,,27.4,26.2,26.8,26.3,26.7,25.2,1.5,1.4,16,16.5,ND,2.20E-01,ND,2.20E-01,
2019/11/10 0:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.4,ND,2.20E-01,ND,2.20E-01,
2019/11/10 1:00,,,,27.4,26.2,26.8,26.3,26.7,25.3,1.5,1.4,16,16.4,ND,2.20E-01,ND,2.20E-01,
2019/11/10 2:00,,,,27.4,26.2,26.8,26.3,26.7,25.2,1.5,1.4,15.9,16.4,ND,2.20E-01,ND,2.20E-01,
