,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/12/1 23:00,,,,25.5,24.3,24.7,24.2,24.8,23.1,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/2 0:00,,,,25.5,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 1:00,,,,25.5,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 2:00,,,,25.5,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 3:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 4:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 5:00,,,,25.5,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 6:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 7:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/2 8:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/2 9:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/2 10:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/2 11:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,15,15.5,-,-,ND,2.20E-01,
2019/12/2 12:00,,,,25.4,24.2,24.6,24.2,24.7,23.1,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/2 13:00,,,,25.4,24.2,24.6,24.1,24.7,23,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/2 14:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 15:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 16:00,,,,25.4,24.2,24.6,24.1,24.7,23,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 17:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 18:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.2,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 19:00,,,,25.4,24.2,24.6,24.1,24.7,23,1.5,1.5,15.2,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 20:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 21:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 22:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/2 23:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 0:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 1:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 2:00,,,,25.4,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 3:00,,,,25.3,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 4:00,,,,25.3,24.2,24.6,24.1,24.7,23.1,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 5:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 6:00,,,,25.3,24.1,24.5,24.1,24.7,23,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 7:00,,,,25.3,24.2,24.6,24.1,24.6,23,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 8:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 9:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 10:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/3 11:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.6,ND,2.20E-01,-,-,
2019/12/3 12:00,,,,25.3,24.2,24.5,24.1,24.6,23,1.5,1.5,15.1,15.6,ND,2.20E-01,-,-,
2019/12/3 13:00,,,,25.3,24.2,24.5,24.1,24.6,23,1.5,1.5,15.1,15.5,ND,2.20E-01,-,-,
2019/12/3 14:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15.1,15.5,ND,2.20E-01,-,-,
2019/12/3 15:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 16:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 17:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/3 18:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/3 19:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 20:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 21:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.4,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/3 22:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/3 23:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/4 0:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/4 1:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/4 2:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/4 3:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/4 4:00,,,,25.3,24.1,24.5,24.1,24.6,23,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/4 5:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 6:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 7:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 8:00,,,,25.3,24.1,24.5,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 9:00,,,,25.3,24.1,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 10:00,,,,25.3,24.1,24.5,24,24.6,23,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 11:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 12:00,,,,25.3,24,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 13:00,,,,25.2,24,24.4,24,24.6,22.9,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 14:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 15:00,,,,25.3,24.1,24.4,24,24.6,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 16:00,,,,25.3,24.1,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 17:00,,,,25.3,24.1,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 18:00,,,,25.2,24.1,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 19:00,,,,25.2,24.1,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 20:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/4 21:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.8,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/4 22:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/4 23:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/5 0:00,,,,25.2,24.1,24.4,24,24.5,22.9,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 1:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 2:00,,,,25.2,24,24.4,24,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 3:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 4:00,,,,25.2,24.1,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 5:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 6:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 7:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 8:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 9:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 10:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/5 11:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/5 12:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.8,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/5 13:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 14:00,,,,25.2,24,24.3,23.9,24.5,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 15:00,,,,25.1,23.9,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 16:00,,,,25.2,24,24.4,23.9,24.5,22.9,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 17:00,,,,25.2,24,24.4,23.9,24.5,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 18:00,,,,25.2,24,24.3,23.9,24.5,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 19:00,,,,25.2,24,24.4,23.9,24.5,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 20:00,,,,25.1,23.9,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 21:00,,,,25.2,24,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 22:00,,,,25.2,24,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/5 23:00,,,,25.1,23.9,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 0:00,,,,25.1,23.9,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 1:00,,,,25.1,24,24.3,23.8,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 2:00,,,,25.1,24,24.3,23.8,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 3:00,,,,25.1,24,24.3,23.9,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 4:00,,,,25.1,24,24.3,23.8,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 5:00,,,,25.2,24,24.3,23.8,24.4,22.8,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 6:00,,,,25.1,23.9,24.3,23.8,24.4,22.8,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 7:00,,,,25.1,24,24.3,23.8,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 8:00,,,,25.1,23.9,24.3,23.8,24.4,22.8,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 9:00,,,,25.1,23.9,24.3,23.8,24.4,22.8,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 10:00,,,,25.1,23.9,24.3,23.8,24.4,22.7,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 11:00,,,,25.1,23.9,24.3,23.8,24.4,22.7,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 12:00,,,,25.1,23.9,24.3,23.8,24.4,22.8,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 13:00,,,,25.1,23.9,24.3,23.8,24.4,22.8,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 14:00,,,,25.1,23.9,24.3,23.8,24.4,22.7,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 15:00,,,,25.1,23.9,24.2,23.8,24.4,22.7,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 16:00,,,,25.1,23.9,24.2,23.8,24.4,22.7,1.5,1.4,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 17:00,,,,25.1,23.9,24.3,23.8,24.4,22.7,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/6 18:00,,,,25.1,23.9,24.3,23.8,24.4,22.7,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 19:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 20:00,,,,25.1,23.9,24.2,23.8,24.4,22.7,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 21:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 22:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.4,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/6 23:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.4,14.8,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/7 0:00,,,,25.1,23.9,24.2,23.7,24.3,22.7,1.5,1.4,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/7 1:00,,,,25.1,23.9,24.2,23.7,24.3,22.7,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 2:00,,,,25.1,23.9,24.2,23.7,24.3,22.7,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 3:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 4:00,,,,25.1,23.9,24.2,23.8,24.3,22.7,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 5:00,,,,25.1,23.9,24.2,23.7,24.3,22.7,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 6:00,,,,25,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 7:00,,,,25.1,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 8:00,,,,25.1,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 9:00,,,,25.1,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 10:00,,,,25.1,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 11:00,,,,25.1,23.9,24.2,23.7,24.3,22.7,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 12:00,,,,25.1,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 13:00,,,,25.1,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 14:00,,,,25.1,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 15:00,,,,25.1,23.9,24.2,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 16:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 17:00,,,,25.1,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 18:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 19:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 20:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 21:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/7 22:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/7 23:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/8 0:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.5,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/8 1:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 2:00,,,,25,23.8,24.1,23.7,24.3,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 3:00,,,,25,23.8,24.1,23.7,24.2,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 4:00,,,,25,23.8,24.1,23.7,24.3,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 5:00,,,,25,23.8,24.1,23.7,24.3,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 6:00,,,,25,23.8,24.1,23.6,24.2,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 7:00,,,,25,23.8,24.1,23.6,24.2,22.6,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 8:00,,,,25,23.8,24.1,23.6,24.2,22.6,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 9:00,,,,25,23.8,24.1,23.6,24.3,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 10:00,,,,25,23.8,24.1,23.6,24.3,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 11:00,,,,25,23.8,24.1,23.6,24.3,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 12:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 13:00,,,,24.9,23.8,24,23.6,24.2,22.5,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 14:00,,,,24.9,23.8,24,23.6,24.2,22.5,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 15:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.4,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 16:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 17:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 18:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 19:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/8 20:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.5,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/8 21:00,,,,24.9,23.8,24,23.6,24.2,22.5,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/8 22:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/8 23:00,,,,24.9,23.7,24,23.5,24.2,22.5,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/9 0:00,,,,24.9,23.7,24,23.6,24.2,22.5,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/9 1:00,,,,24.9,23.7,24,23.5,24.2,22.5,1.5,1.4,14.5,14.9,ND,2.20E-01,ND,2.20E-01,
2019/12/9 2:00,,,,24.9,23.7,24,23.5,24.1,22.5,1.5,1.4,14.4,14.9,ND,2.20E-01,ND,2.20E-01,
2019/12/9 3:00,,,,24.9,23.7,24,23.5,24.2,22.5,1.5,1.4,14.4,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/9 4:00,,,,24.9,23.7,24,23.5,24.2,22.5,1.5,1.5,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/9 5:00,,,,24.9,23.7,24,23.5,24.2,22.4,1.5,1.4,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/9 6:00,,,,24.9,23.7,24,23.5,24.2,22.4,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/9 7:00,,,,24.9,23.7,24,23.5,24.2,22.4,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/9 8:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 9:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 10:00,,,,24.9,23.7,23.9,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 11:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 12:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 13:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 14:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 15:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 16:00,,,,24.9,23.7,24,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 17:00,,,,24.9,23.6,23.9,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 18:00,,,,24.9,23.6,23.9,23.5,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 19:00,,,,24.9,23.6,24,23.5,24.1,22.4,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/9 20:00,,,,24.9,23.6,23.9,23.4,24.1,22.4,1.5,1.4,14.3,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 21:00,,,,24.9,23.6,23.9,23.4,24.1,22.4,1.5,1.4,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/9 22:00,,,,24.9,23.6,23.9,23.4,24.1,22.4,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/9 23:00,,,,24.9,23.6,23.9,23.4,24.1,22.4,1.5,1.4,14.2,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 0:00,,,,24.8,23.6,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 1:00,,,,24.8,23.6,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 2:00,,,,24.8,23.6,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/10 3:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 4:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 5:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 6:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/10 7:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 8:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 9:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/10 10:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/10 11:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/10 12:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.5,14.4,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/10 13:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.4,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/10 14:00,,,,24.8,23.5,23.8,23.3,24,22.3,1.5,1.4,14.5,14.9,ND,2.20E-01,ND,2.20E-01,
2019/12/10 15:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.4,14.5,14.9,ND,2.20E-01,ND,2.20E-01,
2019/12/10 16:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 17:00,,,,24.8,23.5,23.9,23.4,24.1,22.3,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 18:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 19:00,,,,24.8,23.5,23.8,23.3,24,22.3,1.5,1.4,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 20:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 21:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.4,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 22:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/10 23:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.4,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 0:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 1:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 2:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 3:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 4:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 5:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 6:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 7:00,,,,24.7,23.5,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 8:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 9:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.8,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/11 10:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/11 11:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.8,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/11 12:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 13:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 14:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 15:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 16:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 17:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/11 18:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/11 19:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/11 20:00,,,,24.7,23.4,23.8,23.3,24,22.2,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/11 21:00,,,,24.7,23.4,23.8,23.3,23.9,22.2,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/11 22:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/11 23:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 0:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 1:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 2:00,,,,24.7,23.4,23.8,23.3,23.9,22.3,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 3:00,,,,24.7,23.4,23.8,23.3,24,22.3,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 4:00,,,,24.6,23.4,23.8,23.3,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 5:00,,,,24.7,23.4,23.8,23.3,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 6:00,,,,24.6,23.4,23.8,23.3,23.9,22.2,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 7:00,,,,24.6,23.4,23.8,23.3,23.9,22.2,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 8:00,,,,24.6,23.4,23.7,23.3,23.9,22.2,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 9:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 10:00,,,,24.6,23.4,23.7,23.3,24,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 11:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 12:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.2,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 13:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.2,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 14:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.2,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 15:00,,,,24.6,23.3,23.7,23.3,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 16:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 17:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 18:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 19:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15.1,15.6,ND,2.20E-01,ND,2.20E-01,
2019/12/12 20:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15.1,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 21:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 22:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/12 23:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/13 0:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/13 1:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/13 2:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/13 3:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.5,ND,2.20E-01,ND,2.20E-01,
2019/12/13 4:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 5:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 6:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,15,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 7:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 8:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 9:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 10:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 11:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 12:00,,,,24.6,23.3,23.7,23.2,23.9,22.2,1.5,1.5,14.9,15.4,ND,2.20E-01,ND,2.20E-01,
2019/12/13 13:00,,,,24.6,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.9,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 14:00,,,,24.6,23.3,23.7,23.1,23.9,22.1,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 15:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 16:00,,,,24.6,23.3,23.7,23.1,23.9,22.1,1.5,1.5,14.8,15.3,ND,2.20E-01,ND,2.20E-01,
2019/12/13 17:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.7,15.2,ND,2.20E-01,ND,2.20E-01,
2019/12/13 18:00,,,,24.5,23.3,23.7,23.1,23.9,22.1,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/13 19:00,,,,24.6,23.3,23.7,23.1,23.9,22.1,1.5,1.5,14.7,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/13 20:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.6,15.1,ND,2.20E-01,ND,2.20E-01,
2019/12/13 21:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.6,15,ND,2.20E-01,ND,2.20E-01,
2019/12/13 22:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/13 23:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/14 0:00,,,,24.6,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.5,15,ND,2.20E-01,ND,2.20E-01,
2019/12/14 1:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.4,14.9,ND,2.20E-01,ND,2.20E-01,
2019/12/14 2:00,,,,24.5,23.2,23.7,23.1,23.8,22.1,1.5,1.5,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/14 3:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/14 4:00,,,,24.5,23.3,23.7,23.1,23.8,22.1,1.5,1.5,14.3,14.8,ND,2.20E-01,ND,2.20E-01,
2019/12/14 5:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.3,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/14 6:00,,,,24.5,23.2,23.7,23.1,23.8,22.1,1.5,1.5,14.2,14.7,ND,2.20E-01,ND,2.20E-01,
2019/12/14 7:00,,,,24.5,23.2,23.7,23.1,23.8,22.1,1.5,1.5,14.2,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 8:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 9:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 10:00,,,,24.5,23.2,23.7,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 11:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 12:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 13:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 14:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 15:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 16:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,14.1,14.6,ND,2.20E-01,ND,2.20E-01,
2019/12/14 17:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/14 18:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/14 19:00,,,,24.5,23.1,23.6,23.1,23.8,22,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/14 20:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,14,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/14 21:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,14,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/14 22:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/14 23:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/15 0:00,,,,24.5,23.2,23.6,23.1,23.8,22.1,1.5,1.5,13.9,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/15 1:00,,,,24.5,23.2,23.6,23,23.8,22,1.5,1.5,13.8,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/15 2:00,,,,24.5,23.2,23.6,23.1,23.8,22,1.5,1.5,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/15 3:00,,,,24.5,23.2,23.6,23,23.8,22,1.5,1.5,13.8,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/15 4:00,,,,24.5,23.2,23.6,23,23.8,22,1.5,1.5,13.8,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/15 5:00,,,,24.5,23.1,23.5,23,23.7,22,1.5,1.5,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/15 6:00,,,,24.5,23.1,23.5,23,23.7,22,1.5,1.5,13.7,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/15 7:00,,,,24.5,23.2,23.5,23,23.7,22,1.5,1.5,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/15 8:00,,,,24.4,23.1,23.5,23,23.7,22,1.5,1.5,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/15 9:00,,,,24.4,23.1,23.5,23,23.7,22,1.5,1.5,13.6,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/15 10:00,,,,24.4,23.1,23.5,23,23.7,22,1.5,1.5,13.6,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/15 11:00,,,,24.4,23.1,23.5,23,23.7,22,1.5,1.5,13.6,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/15 12:00,,,,24.4,23.1,23.5,22.9,23.7,22,1.5,1.5,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 13:00,,,,24.4,23.1,23.5,22.9,23.7,22,1.5,1.5,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 14:00,,,,24.4,23.1,23.5,22.9,23.7,22,1.5,1.5,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 15:00,,,,24.4,23.1,23.5,22.9,23.7,22,1.5,1.5,13.5,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 16:00,,,,24.4,23.1,23.5,23,23.7,22,1.5,1.5,13.5,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 17:00,,,,24.4,23.1,23.5,22.9,23.7,22,1.5,1.5,13.5,14,ND,2.20E-01,ND,2.20E-01,
2019/12/15 18:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/15 19:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/15 20:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/15 21:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/15 22:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/15 23:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/16 0:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/16 1:00,,,,24.4,23.1,23.5,22.9,23.7,21.9,1.5,1.5,13.2,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/16 2:00,,,,24.4,23,23.4,22.9,23.7,21.9,1.5,1.5,13.2,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/16 3:00,,,,24.4,23,23.5,22.9,23.7,21.9,1.5,1.5,13.1,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/16 4:00,,,,24.4,23,23.5,22.9,23.7,21.9,1.5,1.5,13.1,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/16 5:00,,,,24.4,23,23.4,22.9,23.7,21.9,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/16 6:00,,,,24.4,23,23.5,22.9,23.7,21.9,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/16 7:00,,,,24.3,23,23.4,22.9,23.6,21.9,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/16 8:00,,,,24.4,23,23.4,22.9,23.7,21.9,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 9:00,,,,24.4,23,23.4,22.9,23.6,21.9,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 10:00,,,,24.4,23,23.4,22.9,23.6,21.9,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 11:00,,,,24.3,23,23.4,22.9,23.6,21.9,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 12:00,,,,24.3,23,23.4,22.8,23.6,21.8,1.5,1.5,12.9,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 13:00,,,,24.3,23,23.4,22.8,23.6,21.8,1.5,1.5,12.9,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 14:00,,,,24.3,22.9,23.4,22.8,23.6,21.8,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 15:00,,,,24.3,22.9,23.4,22.8,23.6,21.8,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/16 16:00,,,,24.3,22.9,23.4,22.8,23.6,21.8,1.5,1.5,12.9,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 17:00,,,,24.3,22.9,23.4,22.8,23.6,21.8,1.5,1.5,12.9,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 18:00,,,,24.3,22.9,23.3,22.8,23.6,21.8,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 19:00,,,,24.3,22.9,23.3,22.8,23.6,21.8,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 20:00,,,,24.3,22.9,23.3,22.8,23.6,21.8,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 21:00,,,,24.3,22.9,23.3,22.8,23.6,21.8,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/16 22:00,,,,24.3,22.9,23.3,22.8,23.6,21.8,1.5,1.5,12.8,13.2,ND,2.20E-01,ND,2.20E-01,
2019/12/16 23:00,,,,24.3,22.9,23.3,22.8,23.5,21.7,1.5,1.5,12.8,13.2,ND,2.20E-01,ND,2.20E-01,
2019/12/17 0:00,,,,24.3,22.9,23.3,22.8,23.5,21.7,1.5,1.5,12.7,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 1:00,,,,24.3,22.9,23.3,22.8,23.5,21.8,1.5,1.5,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 2:00,,,,24.2,22.9,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 3:00,,,,24.3,22.9,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 4:00,,,,24.3,22.9,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 5:00,,,,24.3,22.9,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 6:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 7:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 8:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 9:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,12.9,ND,2.20E-01,ND,2.20E-01,
2019/12/17 10:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 11:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 12:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.4,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 13:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 14:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.5,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 15:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.4,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/17 16:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 17:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.5,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 18:00,,,,24.2,22.8,23.3,22.7,23.5,21.7,1.5,1.4,12.6,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 19:00,,,,24.2,22.7,23.3,22.7,23.5,21.7,1.5,1.4,12.7,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 20:00,,,,24.1,22.7,23.3,22.7,23.5,21.7,1.5,1.4,12.7,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/17 21:00,,,,24.1,22.7,23.3,22.7,23.5,21.7,1.5,1.5,12.8,13.2,ND,2.20E-01,ND,2.20E-01,
2019/12/17 22:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/17 23:00,,,,24.1,22.7,23.2,22.7,23.4,21.7,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/18 0:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/18 1:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,12.9,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/18 2:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,12.9,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/18 3:00,,,,24.1,22.7,23.2,22.7,23.4,21.7,1.5,1.5,13,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/18 4:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/18 5:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/18 6:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/18 7:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,13,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/18 8:00,,,,24.1,22.7,23.2,22.6,23.4,21.7,1.5,1.5,13.1,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/18 9:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.1,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/18 10:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.2,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/18 11:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.2,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/18 12:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/18 13:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 14:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 15:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 16:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 17:00,,,,24.1,22.7,23.2,22.6,23.4,21.6,1.5,1.5,13.4,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/18 18:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 19:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 20:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/18 21:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 22:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/18 23:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 0:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 1:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 2:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 3:00,,,,24,22.7,23.1,22.6,23.3,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 4:00,,,,24,22.7,23.1,22.6,23.3,21.6,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 5:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 6:00,,,,24,22.7,23.1,22.5,23.3,21.6,1.5,1.5,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/19 7:00,,,,24,22.7,23.1,22.5,23.3,21.6,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 8:00,,,,24,22.7,23.1,22.5,23.3,21.6,1.5,1.5,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/19 9:00,,,,24,22.7,23.1,22.5,23.3,21.5,1.5,1.5,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/19 10:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 11:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 12:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 13:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 14:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/19 15:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/19 16:00,,,,24,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/19 17:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/19 18:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/19 19:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 20:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 21:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 22:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/19 23:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 0:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 1:00,,,,23.9,22.6,23.1,22.5,23.2,21.5,1.5,1.5,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 2:00,,,,23.9,22.6,23.1,22.5,23.3,21.5,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 3:00,,,,23.9,22.6,23.1,22.5,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 4:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 5:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 6:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 7:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 8:00,,,,23.9,22.6,23,22.5,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 9:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 10:00,,,,23.9,22.6,23,22.5,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 11:00,,,,23.9,22.5,23,22.5,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 12:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.3,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 13:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/20 14:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.4,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/20 15:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/20 16:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.5,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 17:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.5,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 18:00,,,,23.9,22.5,23,22.4,23.2,21.5,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 19:00,,,,23.9,22.5,22.9,22.4,23.2,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 20:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 21:00,,,,23.9,22.6,23,22.4,23.2,21.5,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 22:00,,,,23.9,22.5,23,22.4,23.1,21.5,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/20 23:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 0:00,,,,23.8,22.5,22.9,22.4,23.2,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 1:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 2:00,,,,23.9,22.5,22.9,22.4,23.2,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 3:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 4:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 5:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/21 6:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 7:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.6,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 8:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 9:00,,,,23.8,22.5,22.9,22.4,23.1,21.4,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 10:00,,,,23.8,22.4,22.9,22.4,23.1,21.4,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 11:00,,,,23.8,22.4,22.9,22.4,23.1,21.4,1.5,1.4,13.8,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 12:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 13:00,,,,23.8,22.5,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/21 14:00,,,,23.8,22.5,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 15:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 16:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 17:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 18:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 19:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/21 20:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.8,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/21 21:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/21 22:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/21 23:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 0:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 1:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 2:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 3:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 4:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 5:00,,,,23.8,22.4,22.9,22.3,23.1,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 6:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 7:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 8:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 9:00,,,,23.7,22.4,22.9,22.3,23.1,21.3,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 10:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 11:00,,,,23.7,22.4,22.8,22.3,23.1,21.3,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/22 12:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 13:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 14:00,,,,23.7,22.4,22.8,22.3,23.1,21.3,1.5,1.4,14.1,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 15:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 16:00,,,,23.7,22.4,22.8,22.3,23.1,21.3,1.5,1.4,14.1,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/22 17:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 18:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 19:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 20:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 21:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 22:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/22 23:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 0:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 1:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 2:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 3:00,,,,23.7,22.4,22.8,22.3,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 4:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 5:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 6:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 7:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 8:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.5,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/23 9:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 10:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 11:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 12:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 13:00,,,,23.7,22.4,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 14:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 15:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.4,14,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 16:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 17:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 18:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
