,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/12/23 19:00,,,,23.6,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 20:00,,,,23.7,22.3,22.7,22.2,22.9,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 21:00,,,,23.6,22.3,22.7,22.2,23,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 22:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/23 23:00,,,,23.6,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 0:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 1:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 2:00,,,,23.7,22.3,22.8,22.2,22.9,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 3:00,,,,23.7,22.3,22.8,22.2,23,21.3,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 4:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 5:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 6:00,,,,23.6,22.3,22.7,22.2,22.9,21.3,1.5,1.4,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 7:00,,,,23.6,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 8:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 9:00,,,,23.6,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 10:00,,,,23.6,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 11:00,,,,23.7,22.3,22.8,22.2,22.9,21.2,1.5,1.5,14.1,14.5,ND,2.20E-01,ND,2.20E-01,
2019/12/24 12:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.5,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/24 13:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.5,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/24 14:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/24 15:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/24 16:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.4,14,14.4,ND,2.20E-01,ND,2.20E-01,
2019/12/24 17:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.5,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/24 18:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.4,14,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/24 19:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.5,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/24 20:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.4,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/24 21:00,,,,23.6,22.3,22.7,22.1,22.9,21.2,1.5,1.5,13.9,14.3,ND,2.20E-01,ND,2.20E-01,
2019/12/24 22:00,,,,23.6,22.3,22.7,22.2,22.9,21.2,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/24 23:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.8,14.2,ND,2.20E-01,ND,2.20E-01,
2019/12/25 0:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.8,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/25 1:00,,,,23.6,22.2,22.7,22.1,22.9,21.2,1.5,1.4,13.8,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/25 2:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/25 3:00,,,,23.6,22.3,22.7,22.1,22.9,21.1,1.5,1.4,13.7,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/25 4:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,14.1,ND,2.20E-01,ND,2.20E-01,
2019/12/25 5:00,,,,23.6,22.2,22.7,22.1,22.9,21.2,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 6:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 7:00,,,,23.5,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 8:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 9:00,,,,23.6,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 10:00,,,,23.5,22.2,22.6,22.1,22.9,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/25 11:00,,,,23.5,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 12:00,,,,23.5,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.6,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 13:00,,,,23.5,22.2,22.6,22.1,22.9,21.1,1.5,1.4,13.6,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 14:00,,,,23.5,22.2,22.6,22.1,22.9,21.1,1.5,1.4,13.6,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 15:00,,,,23.5,22.2,22.7,22.1,22.8,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 16:00,,,,23.5,22.2,22.7,22.1,22.9,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/25 17:00,,,,23.5,22.2,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 18:00,,,,23.5,22.2,22.7,22.1,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 19:00,,,,23.5,22.2,22.6,22.1,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 20:00,,,,23.5,22.2,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 21:00,,,,23.5,22.2,22.6,22.1,22.9,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 22:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/25 23:00,,,,23.5,22.1,22.6,22.1,22.8,21.1,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 0:00,,,,23.5,22.1,22.6,22.1,22.9,21.1,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 1:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.4,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 2:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 3:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 4:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 5:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/26 6:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/26 7:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/26 8:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.6,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/26 9:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/26 10:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/26 11:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.6,14,ND,2.20E-01,ND,2.20E-01,
2019/12/26 12:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.9,ND,2.20E-01,ND,2.20E-01,
2019/12/26 13:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.5,13.8,ND,2.20E-01,ND,2.20E-01,
2019/12/26 14:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.3,13.7,ND,2.20E-01,ND,2.20E-01,
2019/12/26 15:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.3,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/26 16:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.3,13.6,ND,2.20E-01,ND,2.20E-01,
2019/12/26 17:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.2,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/26 18:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,13.1,13.5,ND,2.20E-01,ND,2.20E-01,
2019/12/26 19:00,,,,23.4,22.1,22.6,22,22.8,21,1.5,1.4,13.1,13.4,ND,2.20E-01,ND,2.20E-01,
2019/12/26 20:00,,,,23.4,22.1,22.6,22,22.8,21.1,1.5,1.4,13,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/26 21:00,,,,23.5,22.1,22.6,22,22.8,21.1,1.5,1.4,12.9,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/26 22:00,,,,23.4,22.1,22.6,22,22.8,21,1.5,1.4,12.8,13.3,ND,2.20E-01,ND,2.20E-01,
2019/12/26 23:00,,,,23.5,22.1,22.6,22,22.8,21,1.5,1.4,12.8,13.2,ND,2.20E-01,ND,2.20E-01,
2019/12/27 0:00,,,,23.4,22.1,22.6,22,22.8,21,1.5,1.4,12.7,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/27 1:00,,,,23.4,22.1,22.6,22,22.8,21,1.5,1.4,12.7,13.1,ND,2.20E-01,ND,2.20E-01,
2019/12/27 2:00,,,,23.4,22.1,22.6,22,22.8,21,1.5,1.4,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/27 3:00,,,,23.4,22,22.6,22,22.8,21,1.5,1.4,12.6,13,ND,2.20E-01,ND,2.20E-01,
2019/12/27 4:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.6,12.9,ND,2.20E-01,ND,2.20E-01,
2019/12/27 5:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.5,12.9,ND,2.20E-01,ND,2.20E-01,
2019/12/27 6:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.5,12.5,12.8,ND,2.20E-01,ND,2.20E-01,
2019/12/27 7:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.4,12.8,ND,2.20E-01,ND,2.20E-01,
2019/12/27 8:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.4,12.8,ND,2.20E-01,ND,2.20E-01,
2019/12/27 9:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.3,12.7,ND,2.10E-01,ND,2.20E-01,
2019/12/27 10:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.5,12.3,12.6,ND,2.20E-01,ND,2.20E-01,
2019/12/27 11:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.2,12.6,ND,2.20E-01,ND,2.20E-01,
2019/12/27 12:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.3,12.6,ND,2.20E-01,ND,2.20E-01,
2019/12/27 13:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.5,12.2,12.6,ND,2.20E-01,ND,2.20E-01,
2019/12/27 14:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.2,12.6,ND,2.20E-01,ND,2.20E-01,
2019/12/27 15:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12.1,12.5,ND,2.20E-01,ND,2.20E-01,
2019/12/27 16:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.5,12.1,12.5,ND,2.20E-01,ND,2.20E-01,
2019/12/27 17:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12,12.4,ND,2.20E-01,ND,2.20E-01,
2019/12/27 18:00,,,,23.4,22,22.5,21.9,22.7,21,1.5,1.4,12,12.4,ND,2.20E-01,ND,2.20E-01,
2019/12/27 19:00,,,,23.3,21.9,22.5,21.9,22.7,20.9,1.5,1.5,12,12.3,ND,2.20E-01,ND,2.20E-01,
2019/12/27 20:00,,,,23.3,21.9,22.5,21.9,22.7,20.9,1.5,1.5,12,12.3,ND,2.20E-01,ND,2.20E-01,
2019/12/27 21:00,,,,23.3,21.9,22.5,21.9,22.7,21,1.5,1.5,11.8,12.3,ND,2.20E-01,ND,2.20E-01,
2019/12/27 22:00,,,,23.3,21.9,22.5,21.9,22.7,20.9,1.5,1.5,11.8,12.1,ND,2.20E-01,ND,2.20E-01,
2019/12/27 23:00,,,,23.3,21.9,22.5,21.9,22.7,21,1.5,1.5,11.8,12.1,ND,2.20E-01,ND,2.20E-01,
2019/12/28 0:00,,,,23.3,21.9,22.5,21.9,22.6,20.9,1.5,1.5,11.8,12.1,ND,2.20E-01,ND,2.20E-01,
2019/12/28 1:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.7,12.1,ND,2.20E-01,ND,2.20E-01,
2019/12/28 2:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.4,11.6,12.1,ND,2.20E-01,ND,2.20E-01,
2019/12/28 3:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.6,12,ND,2.20E-01,ND,2.20E-01,
2019/12/28 4:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.4,11.6,12,ND,2.20E-01,ND,2.20E-01,
2019/12/28 5:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.4,11.6,12,ND,2.20E-01,ND,2.20E-01,
2019/12/28 6:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.5,11.9,ND,2.20E-01,ND,2.20E-01,
2019/12/28 7:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.5,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 8:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.5,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 9:00,,,,23.3,21.9,22.4,21.8,22.6,20.9,1.5,1.5,11.4,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 10:00,,,,23.3,21.8,22.4,21.8,22.6,20.8,1.5,1.5,11.4,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 11:00,,,,23.3,21.8,22.4,21.8,22.6,20.8,1.5,1.5,11.5,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 12:00,,,,23.3,21.8,22.4,21.7,22.6,20.8,1.5,1.4,11.4,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 13:00,,,,23.3,21.9,22.4,21.8,22.6,20.8,1.5,1.4,11.4,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 14:00,,,,23.3,21.9,22.4,21.7,22.6,20.8,1.5,1.4,11.4,11.8,ND,2.20E-01,ND,2.20E-01,
2019/12/28 15:00,,,,23.3,21.8,22.4,21.7,22.5,20.8,1.5,1.5,11.3,11.7,ND,2.20E-01,ND,2.20E-01,
2019/12/28 16:00,,,,23.3,21.8,22.4,21.7,22.5,20.8,1.5,1.4,11.4,11.7,ND,2.20E-01,ND,2.20E-01,
2019/12/28 17:00,,,,23.3,21.8,22.4,21.7,22.6,20.8,1.5,1.4,11.3,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 18:00,,,,23.3,21.8,22.3,21.7,22.5,20.8,1.5,1.5,11.3,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 19:00,,,,23.3,21.8,22.4,21.7,22.5,20.8,1.5,1.5,11.3,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 20:00,,,,23.3,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11.3,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 21:00,,,,23.3,21.8,22.3,21.7,22.5,20.7,1.5,1.5,11.3,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 22:00,,,,23.3,21.8,22.3,21.7,22.5,20.8,1.5,1.5,11.2,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/28 23:00,,,,23.3,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11.2,11.6,ND,2.20E-01,ND,2.20E-01,
2019/12/29 0:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11.1,11.5,ND,2.20E-01,ND,2.20E-01,
2019/12/29 1:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11.1,11.5,ND,2.20E-01,ND,2.20E-01,
2019/12/29 2:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.4,11.1,11.5,ND,2.20E-01,ND,2.20E-01,
2019/12/29 3:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11.1,11.5,ND,2.20E-01,ND,2.20E-01,
2019/12/29 4:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.4,11.1,11.5,ND,2.20E-01,ND,2.20E-01,
2019/12/29 5:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.5,11,11.4,ND,2.20E-01,ND,2.20E-01,
2019/12/29 6:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.4,11,11.4,ND,2.20E-01,ND,2.20E-01,
2019/12/29 7:00,,,,23.2,21.7,22.3,21.7,22.5,20.7,1.5,1.4,11,11.4,ND,2.20E-01,ND,2.20E-01,
2019/12/29 8:00,,,,23.2,21.7,22.3,21.6,22.4,20.6,1.5,1.5,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 9:00,,,,23.2,21.7,22.3,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 10:00,,,,23.2,21.7,22.3,21.6,22.4,20.6,1.5,1.5,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 11:00,,,,23.2,21.7,22.3,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 12:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 13:00,,,,23.2,21.7,22.3,21.6,22.4,20.6,1.5,1.5,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 14:00,,,,23.1,21.7,22.2,21.6,22.4,20.6,1.5,1.5,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 15:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 16:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 17:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 18:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.5,11,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 19:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,10.9,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 20:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,10.9,11.3,ND,2.20E-01,ND,2.20E-01,
2019/12/29 21:00,,,,23.1,21.6,22.2,21.6,22.4,20.5,1.5,1.4,10.8,11.2,ND,2.20E-01,ND,2.20E-01,
2019/12/29 22:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,10.8,11.2,ND,2.20E-01,ND,2.20E-01,
2019/12/29 23:00,,,,23.1,21.6,22.2,21.6,22.4,20.6,1.5,1.4,10.8,11.2,ND,2.20E-01,ND,2.20E-01,
2019/12/30 0:00,,,,23.1,21.6,22.2,21.5,22.3,20.5,1.5,1.5,10.8,11.1,ND,2.20E-01,ND,2.20E-01,
2019/12/30 1:00,,,,23.1,21.6,22.2,21.5,22.4,20.5,1.5,1.4,10.8,11.2,ND,2.20E-01,ND,2.20E-01,
2019/12/30 2:00,,,,23.1,21.6,22.2,21.5,22.3,20.5,1.5,1.4,10.8,11.1,ND,2.20E-01,ND,2.20E-01,
2019/12/30 3:00,,,,23.1,21.6,22.2,21.5,22.3,20.5,1.5,1.4,10.8,11.1,ND,2.20E-01,ND,2.20E-01,
2019/12/30 4:00,,,,23.1,21.5,22.2,21.5,22.3,20.5,1.5,1.4,10.7,11.1,ND,2.20E-01,ND,2.20E-01,
2019/12/30 5:00,,,,23.1,21.5,22.2,21.5,22.3,20.5,1.5,1.4,10.7,11.1,ND,2.20E-01,ND,2.20E-01,
2019/12/30 6:00,,,,23.1,21.5,22.2,21.5,22.3,20.5,1.5,1.5,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 7:00,,,,23.1,21.5,22.1,21.5,22.3,20.5,1.5,1.5,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 8:00,,,,23.1,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 9:00,,,,23.1,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 10:00,,,,23.1,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 11:00,,,,23,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 12:00,,,,23,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 13:00,,,,23,21.5,22.1,21.5,22.3,20.5,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 14:00,,,,23,21.4,22.1,21.5,22.3,20.4,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 15:00,,,,23,21.4,22.1,21.5,22.3,20.4,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 16:00,,,,23,21.4,22.1,21.5,22.3,20.4,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 17:00,,,,23,21.4,22.1,21.5,22.3,20.4,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/30 18:00,,,,23,21.4,22.1,21.5,22.3,20.4,1.5,1.4,10.6,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 19:00,,,,22.9,21.4,22.1,21.4,22.3,20.4,1.5,1.4,10.5,11,ND,2.20E-01,ND,2.20E-01,
2019/12/30 20:00,,,,22.9,21.4,22,21.4,22.2,20.4,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/30 21:00,,,,22.9,21.4,22,21.4,22.2,20.4,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/30 22:00,,,,22.9,21.4,22.1,21.4,22.2,20.4,1.5,1.4,10.6,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/30 23:00,,,,22.9,21.4,22,21.4,22.2,20.4,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 0:00,,,,22.9,21.4,22.1,21.4,22.2,20.4,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 1:00,,,,22.9,21.4,22,21.4,22.2,20.4,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 2:00,,,,22.9,21.4,22,21.4,22.2,20.4,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 3:00,,,,22.9,21.3,22,21.4,22.2,20.4,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 4:00,,,,22.9,21.3,22,21.4,22.2,20.4,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 5:00,,,,22.9,21.3,22,21.3,22.2,20.4,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 6:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 7:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 8:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 9:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 10:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 11:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 12:00,,,,22.9,21.3,22,21.3,22.2,20.3,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 13:00,,,,22.8,21.3,22,21.3,22.1,20.3,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 14:00,,,,22.8,21.3,22,21.3,22.1,20.3,1.5,1.4,10.5,11,ND,2.20E-01,ND,2.20E-01,
2019/12/31 15:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 16:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 17:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.9,ND,2.20E-01,ND,2.20E-01,
2019/12/31 18:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 19:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 20:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.5,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 21:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.4,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 22:00,,,,22.8,21.3,21.9,21.3,22.1,20.3,1.5,1.4,10.3,10.8,ND,2.20E-01,ND,2.20E-01,
2019/12/31 23:00,,,,22.8,21.2,21.9,21.3,22.1,20.3,1.5,1.4,10.3,10.7,ND,2.20E-01,ND,2.20E-01,
2020/1/1 0:00,,,,22.8,21.2,21.9,21.3,22.1,20.3,1.5,1.4,10.3,10.7,ND,2.20E-01,ND,2.20E-01,
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,Instrument failure,Instrument failure,,,,,,,,,,,,,,,
